ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
17,2007-09-21,106.28750000000001,3299.192375,0.0,53.14375,18.32565853837689,,,,69.55250000000002
17,2007-09-22,104.99166666666667,3290.9553333333333,0.0,52.495833333333344,18.14754491417859,,,,71.1275
17,2007-09-23,113.72500000000001,3333.2867499999998,0.0,56.862500000000004,19.407442469008505,,,,59.90000000000001
17,2007-09-24,114.99583333333334,3357.7360000000003,0.0,57.49791666666667,19.48141938331198,,,,62.64499999999999
17,2007-09-25,115.10416666666667,3387.0916249999996,0.0,57.552083333333336,19.33076930139307,,,,74.8625
17,2007-09-26,116.65833333333335,3495.5752916666665,0.0,58.329166666666666,18.9837560556367,,,,72.96499999999999
17,2007-09-27,133.04583333333332,3841.340083333333,0.0,66.52291666666666,19.701693476574146,,,,62.615
17,2007-09-28,126.90416666666665,3661.377958333333,0.0,63.452083333333334,19.71588865186393,,,,58.985000000000014
17,2007-09-29,118.19166666666666,3402.509791666667,0.0,59.09583333333334,19.759343496052065,,,,56.75000000000001
17,2007-09-30,120.43333333333334,3442.6793333333335,0.0,60.216666666666676,19.899179624758677,,,,59.817499999999995
17,2007-10-01,110.78333333333335,3270.074,0.0,55.39166666666667,19.270895024937595,,,,65.87750000000001
17,2007-10-02,109.50833333333333,3295.8600833333335,0.0,54.75416666666666,18.900071211389996,,,,62.82500000000002
17,2007-10-03,123.50416666666666,3649.211458333333,0.0,61.75208333333333,19.251634937494583,,,,68.6525
17,2007-10-04,125.575,3663.29275,0.0,62.78750000000001,19.499191221704386,,,,64.24249999999999
17,2007-10-05,122.77083333333333,3563.919875,0.0,61.38541666666667,19.59531774297005,,,,68.66749999999999
17,2007-10-06,123.6375,3631.577041666667,0.0,61.81875,19.36600282551718,,,,70.0175
17,2007-10-07,127.0125,3708.913375,0.0,63.50625000000001,19.479814286576595,,,,62.51
17,2007-10-08,123.35833333333333,3604.0148750000003,0.0,61.67916666666666,19.470045040933535,,,,71.8325
17,2007-10-09,120.97083333333335,3602.755125,0.0,60.485416666666666,19.099894379058334,,,,64.35499999999999
17,2007-10-10,123.89166666666667,3657.137083333333,0.0,61.94583333333333,19.27018542547721,,,,56.8775
17,2007-10-11,119.92916666666667,3508.5382916666663,0.0,59.96458333333333,19.44391138638033,,,,51.695
17,2007-10-12,115.05833333333334,3419.9265416666663,0.0,57.52916666666666,19.1375500264055,,,,47.3225
17,2007-10-13,114.39583333333333,3438.299791666667,0.0,57.19791666666667,18.92568046339602,,,,47.6225
17,2007-10-14,107.27499999999999,3288.3262916666667,0.0,53.637499999999996,18.55703796426021,,,,50.57749999999999
17,2007-10-15,95.53333333333335,3112.1955416666665,0.0,47.766666666666666,17.46116004502163,,,,52.5725
17,2007-10-16,118.03333333333335,3673.7352916666664,0.0,59.01666666666667,18.276029466996356,,,,51.964999999999996
17,2007-10-17,112.71666666666665,3508.8814166666666,0.0,56.358333333333334,18.272774029260717,,,,60.46250000000001
17,2007-10-18,109.7,3464.340708333333,0.0,54.85,18.012378666036952,,,,63.95000000000001
17,2007-10-19,120.79166666666667,3664.9834583333336,0.0,60.395833333333336,18.74778622333406,,,,68.56250000000001
17,2007-10-20,118.41666666666667,3608.1910000000003,0.0,59.20833333333333,18.668453865724462,,,,57.95749999999999
17,2007-10-21,125.7,3671.7615833333334,0.0,62.85000000000001,19.473581924425513,,,,57.88142857142856
17,2007-10-22,132.04166666666666,3743.6127916666665,0.0,66.02083333333333,20.063426846944242,,,,72.15285714285714
17,2007-10-23,133.29166666666666,3876.8349166666667,0.0,66.64583333333334,19.557382422862315,,,,56.997500000000024
17,2007-10-24,128.2875,3805.3789166666666,0.0,64.14375,19.176593934020634,,,,50.48
17,2007-10-25,131.9,3763.298666666667,0.0,65.95,19.937061422000696,,,,47.967499999999994
17,2007-10-26,129.23333333333332,3701.3483333333334,0.0,64.61666666666666,19.86093205974339,,,,51.88999999999999
17,2007-10-27,114.95833333333333,3506.960958333333,0.0,57.47916666666667,18.646381502781754,,,,57.650000000000006
17,2007-10-28,108.3,3456.8451666666665,0.0,54.15,17.8210614099918,,,,41.93
17,2007-10-29,129.51250000000002,3851.2869166666665,0.0,64.75625000000001,19.128937593436028,,,,42.785000000000004
17,2007-10-30,134.1,3828.2568749999996,0.0,67.05,19.92566133640131,,,,48.9575
17,2007-10-31,131.725,3707.9923333333336,0.0,65.8625,20.20758515592041,,,,55.48249999999999
17,2007-11-01,111.19166666666666,3372.4634583333336,0.0,55.59583333333333,18.754695838912575,,,,47.525000000000006
17,2007-11-02,112.34583333333335,3383.5380833333334,0.0,56.17291666666667,18.887346111427032,,,,41.96000000000001
17,2007-11-03,128.34166666666667,3760.1877916666667,0.0,64.17083333333333,19.41525851909561,,,,41.8175
17,2007-11-04,129.92916666666667,3793.2064166666664,0.0,64.96458333333334,19.48431823996806,,,,43.79
17,2007-11-05,131.68333333333334,3792.160625,0.0,65.84166666666667,19.75282084588504,,,,42.28999999999999
17,2007-11-06,115.7,3679.260791666667,0.0,57.85,17.887836821932268,,,,39.11
17,2007-11-07,99.67916666666667,3367.3500416666666,0.0,49.83958333333334,16.83841357069753,,,,36.9125
17,2007-11-08,107.95,3469.7926666666667,0.0,53.97500000000001,17.697183731823362,,,,35.95249999999999
17,2007-11-09,108.83333333333333,3501.692541666667,0.0,54.41666666666667,17.679458445061545,,,,38.195
17,2007-11-10,106.39583333333333,3402.2674583333333,0.0,53.197916666666664,17.78857696197271,,,,35.93749999999999
17,2007-11-11,105.70833333333333,3394.476958333333,0.0,52.85416666666667,17.714194071488045,,,,36.16250000000001
17,2007-11-12,107.29166666666667,3460.8278333333333,0.0,53.645833333333336,17.6348201436262,,,,47.01500000000001
17,2007-11-13,107.30833333333334,3417.7655,0.0,53.65416666666667,17.85978498069702,,,,47.794999999999995
17,2007-11-14,110.03333333333335,3508.6131666666665,0.0,55.016666666666666,17.839136092977036,,,,52.474999999999994
17,2007-11-15,77.33333333333333,2641.681916666667,0.0,38.666666666666664,16.652185677708335,,,,44.85500000000001
17,2007-11-16,103.19583333333333,3345.9570416666666,0.0,51.59791666666666,17.543928128817583,,,,35.915
17,2007-11-17,96.27499999999999,3089.31475,0.0,48.1375,17.727047451758242,,,,34.6775
17,2007-11-18,101.10833333333333,3123.9244583333334,0.0,50.55416666666667,18.41074937787143,,,,33.012499999999996
17,2007-11-19,103.10416666666667,3187.1764166666667,0.0,51.55208333333333,18.401581568833947,,,,38.0675
17,2007-11-20,102.83333333333333,3189.764833333333,0.0,51.416666666666664,18.338351205863017,,,,45.70250000000001
17,2007-11-21,102.44166666666666,3158.593375,0.0,51.220833333333324,18.448792802341078,,,,43.03999999999999
17,2007-11-22,94.96249999999999,3091.3352083333334,0.0,47.481249999999996,17.47394953192084,,,,34.10750000000001
17,2007-11-23,12.620833333333332,418.4311666666667,0.0,6.310416666666666,17.157303916043006,,,,24.6575
17,2007-11-24,10.904166666666667,355.4480416666667,0.0,5.452083333333333,17.45023954313685,,,,27.155
17,2007-11-25,117.05833333333334,3791.8982083333335,0.0,58.52916666666667,17.560250377530977,,,,36.01250000000001
17,2007-11-26,113.21249999999999,3724.4505833333333,0.0,56.60625,17.290884201331977,,,,39.74750000000001
17,2007-11-27,97.9875,3390.430791666667,0.0,48.99375,16.439962846904198,,,,37.06249999999999
17,2007-11-28,99.08333333333333,3359.8908749999996,0.0,49.541666666666664,16.774920637200093,,,,31.7525
17,2007-11-29,94.77083333333333,3387.69025,0.0,47.38541666666667,15.913145845544104,,,,38.8025
17,2007-11-30,92.5125,3326.6289583333332,0.0,46.25625,15.819075228746016,,,,30.830000000000002
17,2007-12-01,101.28750000000001,3220.8458333333333,0.0,50.64375,17.888377535404132,,,,20.517499999999995
17,2007-12-02,120.87916666666666,3608.6161666666667,0.0,60.43958333333334,19.054423116734608,,,,27.454999999999995
17,2007-12-03,71.45416666666667,2848.3441666666663,0.0,35.72708333333334,14.269873802898548,,,,32.15
17,2007-12-04,88.05833333333334,3089.982625,0.0,44.02916666666667,16.21061389553211,,,,24.747500000000002
17,2007-12-05,80.52499999999999,2794.799625,0.0,40.262499999999996,16.389476997538477,,,,20.119999999999997
17,2007-12-06,84.37916666666666,2861.677875,0.0,42.18958333333333,16.77256656250623,,,,20.060000000000002
17,2007-12-07,78.17916666666666,2702.878166666667,0.0,39.08958333333333,16.45317074245567,,,,28.445000000000004
17,2007-12-08,67.64166666666667,2640.5598333333332,0.0,33.82083333333333,14.571468609234529,,,,31.730000000000004
17,2007-12-09,68.49166666666666,2693.6034583333335,0.0,34.24583333333333,14.4640232529484,,,,27.837500000000002
17,2007-12-10,41.72083333333333,1590.1731666666667,0.0,20.860416666666666,14.924286984537705,,,,30.455
17,2007-12-11,67.06666666666666,2603.288541666667,0.0,33.53333333333333,14.654447613068456,,,,33.92
17,2007-12-12,54.6,2375.829833333333,0.0,27.3,13.072611331100523,,,,34.81250000000001
17,2007-12-13,59.80833333333334,2484.7034166666667,0.0,29.904166666666672,13.692166792587129,,,,29.974999999999998
17,2007-12-14,43.35,2248.00625,0.0,21.675000000000004,10.969242189606902,,,,33.53
17,2007-12-15,60.59166666666667,2549.7325833333334,0.0,30.295833333333334,13.517715523391544,,,,17.952500000000004
17,2007-12-16,33.425000000000004,1564.5305,0.0,16.7125,12.15269000295403,,,,21.4475
17,2007-12-17,0.0,3.0717916666666665,0.0,0.0,0.0,,,,22.962500000000002
17,2007-12-18,0.0,2.550666666666667,0.0,0.0,0.0,,,,26.224999999999994
17,2007-12-19,0.0,1.7142083333333333,0.0,0.0,0.0,,,,31.01
17,2007-12-20,0.0,0.8547916666666667,0.0,0.0,0.0,,,,30.8225
17,2007-12-21,16.754166666666666,1114.603875,0.0,8.377083333333333,8.550417494486302,,,,29.315
17,2007-12-22,29.354166666666668,562.227625,0.0,14.677083333333332,29.69905378132606,,,,37.9775
17,2007-12-23,18.75,803.1198333333333,0.0,9.375,13.280241076518468,,,,43.625
17,2007-12-24,25.4375,0.8614583333333333,0.0,12.71875,16796.747279322855,,,,30.537499999999998
17,2007-12-25,35.479166666666664,180.35187499999998,0.0,17.739583333333332,111.90198404584865,,,,31.737500000000008
17,2007-12-26,24.054166666666664,1419.5100416666667,0.0,12.027083333333334,9.639108850184936,,,,30.162499999999994
17,2007-12-27,44.35833333333333,2425.896583333333,0.0,22.179166666666664,10.401308441780351,,,,36.214999999999996
17,2007-12-28,73.92083333333333,2664.5681666666665,0.0,36.96041666666666,15.780656150516116,,,,36.942499999999995
17,2007-12-29,87.75,2832.49875,0.0,43.875,17.622293743289383,,,,39.2225
17,2007-12-30,106.41666666666667,3243.0309583333333,0.0,53.208333333333336,18.66567047923948,,,,34.22
17,2007-12-31,106.8,3350.9108333333334,0.0,53.39999999999999,18.129816942806343,,,,32.645
17,2008-01-01,97.35833333333333,3111.633,0.0,48.67916666666666,17.797942520142247,,,,32.997499999999995
17,2008-01-02,85.13333333333334,2898.374875,0.0,42.56666666666667,16.708217489560518,,,,17.8475
17,2008-01-03,77.93333333333334,2709.297,0.0,38.96666666666667,16.362575892483466,,,,13.407499999999999
17,2008-01-04,78.72916666666667,3054.7492916666665,0.0,39.36458333333333,14.660376361400706,,,,25.249999999999996
17,2008-01-05,87.14583333333333,3181.4568333333336,0.0,43.572916666666664,15.581369623416583,,,,34.145
17,2008-01-06,102.52083333333333,3495.146541666667,0.0,51.260416666666664,16.68521381461231,,,,44.48
17,2008-01-07,108.23333333333333,3378.8481666666667,0.0,54.11666666666667,18.22121762828875,,,,57.59749999999999
17,2008-01-08,101.84583333333335,3101.153083333333,0.0,50.92291666666667,18.681214149815656,,,,62.5925
17,2008-01-09,97.08333333333333,3073.9373333333333,0.0,48.541666666666664,17.965309673774886,,,,46.79
17,2008-01-10,113.09583333333335,3339.864833333333,0.0,56.54791666666667,19.262060913077207,,,,36.5225
17,2008-01-11,113.21249999999999,3414.4582916666664,0.0,56.60625,18.8606912865717,,,,41.794999999999995
17,2008-01-12,114.70833333333333,3351.2044583333336,0.0,57.354166666666664,19.470588686063664,,,,37.9925
17,2008-01-13,112.37083333333334,3349.351958333333,0.0,56.18541666666667,19.084371093162666,,,,33.8675
17,2008-01-14,109.125,3309.0993333333336,0.0,54.5625,18.758559730955994,,,,34.835
17,2008-01-15,117.77916666666665,3556.0685,0.0,58.88958333333333,18.84010838717596,,,,29.4425
17,2008-01-16,126.58333333333333,3653.377458333333,0.0,63.29166666666667,19.70911034122737,,,,29.584999999999997
17,2008-01-17,146.44166666666666,4121.344333333333,0.0,73.22083333333333,20.212070298313396,,,,32.337500000000006
17,2008-01-18,140.23333333333332,4028.8187083333337,0.0,70.11666666666666,19.799698179381206,,,,31.22749999999999
17,2008-01-19,148.65416666666667,4160.045208333334,0.0,74.32708333333333,20.326568800142077,,,,23.360000000000003
17,2008-01-20,144.475,4074.8155,0.0,72.2375,20.168323162934207,,,,13.084999999999999
17,2008-01-21,111.85833333333333,3328.483708333333,0.0,55.92916666666666,19.116436848348535,,,,16.227500000000003
17,2008-01-22,120.94583333333333,3630.4114166666664,0.0,60.47291666666666,18.9504752028755,,,,26.1875
17,2008-01-23,102.67916666666667,3265.5760416666667,0.0,51.33958333333334,17.885767133776277,,,,20.5025
17,2008-01-24,108.37083333333334,3385.1861666666664,0.0,54.18541666666666,18.210207452729787,,,,18.8225
17,2008-01-25,106.4875,3414.8941250000003,0.0,53.24375,17.73807250417561,,,,21.0875
17,2008-01-26,101.24583333333334,3255.6056666666664,0.0,50.622916666666676,17.690104625010722,,,,22.985000000000003
17,2008-01-27,115.75416666666666,3544.0024166666667,0.0,57.87708333333333,18.5792278703221,,,,24.830000000000002
17,2008-01-28,107.27083333333333,2862.665333333333,0.0,53.63541666666667,21.315528917728113,,,,29.014999999999997
17,2008-01-29,94.8125,3148.590291666667,0.0,47.40625,17.129097602634786,,,,40.632500000000014
17,2008-01-30,87.79583333333333,3110.1858333333334,0.0,43.89791666666667,16.057303069332495,,,,28.5425
17,2008-01-31,87.25416666666666,2961.3584583333336,0.0,43.62708333333333,16.760239994774544,,,,20.682500000000005
17,2008-02-01,103.52083333333333,3324.0352500000004,0.0,51.760416666666664,17.715245557171645,,,,30.6275
17,2008-02-02,112.20416666666667,3493.9417916666666,0.0,56.10208333333333,18.267468076061768,,,,32.794999999999995
17,2008-02-03,125.28750000000001,3656.345541666667,0.0,62.64375,19.491512888443836,,,,32.45000000000001
17,2008-02-04,120.42916666666667,3589.1145416666664,0.0,60.21458333333334,19.08663641415704,,,,34.415
17,2008-02-05,77.05833333333334,2631.291541666667,0.0,38.52916666666667,16.658491815523778,,,,43.73
17,2008-02-06,81.84166666666667,2867.948875,0.0,40.920833333333334,16.232600400017784,,,,31.782499999999988
17,2008-02-07,87.26666666666667,3134.2862499999997,0.0,43.63333333333333,15.837796847332914,,,,25.595000000000002
17,2008-02-08,89.08749999999999,3031.0332083333337,0.0,44.543749999999996,16.719031465576844,,,,29.374999999999996
17,2008-02-09,93.73333333333333,3171.1498333333334,0.0,46.86666666666666,16.813662944585275,,,,34.1525
17,2008-02-10,95.91666666666667,3330.6493333333333,0.0,47.95833333333333,16.381369445344056,,,,20.465
17,2008-02-11,99.88333333333333,3377.2269166666665,0.0,49.94166666666666,16.823556973341596,,,,11.06
17,2008-02-12,98.65833333333335,3277.5298333333335,0.0,49.329166666666666,17.12269650160147,,,,15.68260869565217
17,2008-02-13,109.27499999999999,3193.181,0.0,54.637499999999996,19.466250895267134,,,,27.087499999999995
17,2008-02-14,75.84583333333333,2516.794125,0.0,37.922916666666666,17.142299310812497,,,,28.28
17,2008-02-15,93.52083333333333,2780.3195833333334,0.0,46.760416666666664,19.133687968824127,,,,27.395
17,2008-02-16,91.52083333333333,2698.405625,0.0,45.760416666666664,19.292911418550887,,,,21.252499999999998
17,2008-02-17,92.14999999999999,2770.6052916666667,0.0,46.075,18.919328503532327,,,,34.1225
17,2008-02-18,84.825,2664.3410833333332,0.0,42.412499999999994,18.11002645338233,,,,39.18500000000001
17,2008-02-19,77.2,2533.172125,0.0,38.6,17.33555051389701,,,,23.51
17,2008-02-20,75.0125,2488.6925,0.0,37.506249999999994,17.145392778202474,,,,18.2525
17,2008-02-21,69.60833333333333,2390.7230833333333,0.0,34.80416666666667,16.562160859956464,,,,19.385
17,2008-02-22,72.71249999999999,2417.2540416666666,0.0,36.356249999999996,17.110859279598888,,,,25.167499999999993
17,2008-02-23,71.33333333333333,2439.574666666667,0.0,35.66666666666667,16.632726324060496,,,,24.957500000000007
17,2008-02-24,96.27916666666665,2900.7275416666666,0.0,48.13958333333333,18.880366569722117,,,,27.252499999999994
17,2008-02-25,121.72083333333335,3267.638125,0.0,60.86041666666667,21.18927026569416,,,,30.08
17,2008-02-26,136.44583333333333,3493.534708333333,0.0,68.22291666666666,22.216735963522837,,,,30.597499999999997
17,2008-02-27,120.41666666666667,3261.270666666667,0.0,60.20833333333333,21.003167442983028,,,,17.255
17,2008-02-28,117.4875,3160.1379166666666,0.0,58.74374999999999,21.148066322527328,,,,8.6975
17,2008-02-29,120.00833333333333,3194.9729583333333,0.0,60.004166666666656,21.366296731784633,,,,17.075
17,2008-03-01,100.8,2907.5002499999996,0.0,50.4,19.720858149539282,,,,30.8075
17,2008-03-02,98.66250000000001,2802.8793333333338,0.0,49.331250000000004,20.023166207178853,,,,29.209999999999997
17,2008-03-03,80.82916666666667,2572.414,0.0,40.41458333333334,17.873609887660212,,,,50.36000000000001
17,2008-03-04,88.85416666666667,2751.566041666667,0.0,44.427083333333336,18.368889221695998,,,,31.580000000000002
17,2008-03-05,103.9875,3088.014041666667,0.0,51.99374999999999,19.155209611053017,,,,28.955
17,2008-03-06,117.5125,3181.1722083333334,0.0,58.75625,21.012703087317146,,,,31.580000000000002
17,2008-03-07,132.11249999999998,3403.3115,0.0,66.05624999999999,22.08143267226641,,,,32.17999999999999
17,2008-03-08,141.37916666666666,3665.2235416666667,0.0,70.68958333333333,21.941685609254655,,,,27.462499999999995
17,2008-03-09,117.59583333333335,3271.550541666667,0.0,58.79791666666667,20.4467053188282,,,,21.4325
17,2008-03-10,117.5125,3187.2954166666664,0.0,58.75625,20.97233495640047,,,,20.9525
17,2008-03-11,112.45,3099.83275,0.0,56.225,20.635083726156946,,,,27.582500000000007
17,2008-03-12,105.65416666666665,3072.6482916666664,0.0,52.82708333333333,19.55954801874064,,,,31.437499999999996
17,2008-03-13,99.91250000000001,2958.1540416666667,0.0,49.956250000000004,19.212508752467066,,,,30.455
17,2008-03-14,105.41666666666667,3052.468166666667,0.0,52.708333333333336,19.644599260267103,,,,40.6625
17,2008-03-15,100.0,2951.996541666667,0.0,50.0,19.2694444354659,,,,37.317499999999995
17,2008-03-16,99.28750000000001,2962.1509583333336,0.0,49.643750000000004,19.066563580915854,,,,32.3825
17,2008-03-17,100.2625,2909.242208333333,0.0,50.13125000000001,19.603954569326355,,,,27.950000000000006
17,2008-03-18,103.59583333333335,3023.6992916666663,0.0,51.797916666666666,19.488962859783207,,,,36.2
17,2008-03-19,100.22500000000001,3030.1799583333336,0.0,50.112500000000004,18.814500002399473,,,,40.48249999999999
17,2008-03-20,94.12916666666666,2984.6451249999996,0.0,47.06458333333333,17.939756787296073,,,,33.57500000000001
17,2008-03-21,103.02499999999999,3101.3551666666667,0.0,51.512499999999996,18.89627308621161,,,,29.217499999999998
17,2008-03-22,103.28333333333335,3051.462833333333,0.0,51.64166666666667,19.253389599243402,,,,27.4475
17,2008-03-23,105.01666666666667,3072.8039583333334,0.0,52.50833333333333,19.44054400006581,,,,27.207499999999996
17,2008-03-24,112.825,3178.931875,0.0,56.4125,20.18873739888916,,,,27.44
17,2008-03-25,115.45833333333333,3223.6269166666666,0.0,57.729166666666664,20.373495540551804,,,,32.91499999999999
17,2008-03-26,102.125,2992.731375,0.0,51.0625,19.411065307078108,,,,39.92
17,2008-03-27,98.49166666666667,2898.7822916666664,0.0,49.24583333333334,19.32719929213572,,,,36.50750000000001
17,2008-03-28,89.02499999999999,2833.2364583333333,0.0,44.5125,17.87368906363342,,,,32.217499999999994
17,2008-03-29,81.17916666666666,2677.4597083333333,0.0,40.58958333333334,17.24672674942577,,,,26.255
17,2008-03-30,90.12083333333334,2820.00725,0.0,45.06041666666667,18.178582352147423,,,,32.54
17,2008-03-31,31.075,1327.994375,0.0,15.537499999999998,13.310670712241032,,,,46.79749999999999
17,2008-04-01,68.90833333333333,2453.692833333333,0.0,34.454166666666666,15.974842658359552,,,,52.83499999999999
17,2008-04-02,84.54583333333333,2648.608333333333,0.0,42.27291666666667,18.15764437089079,,,,33.20000000000001
17,2008-04-03,84.25,2711.01775,0.0,42.125,17.67757084339759,,,,41.6975
17,2008-04-04,92.625,2938.943125,0.0,46.3125,17.92759684657048,,,,40.392500000000005
17,2008-04-05,87.77499999999999,2750.788666666667,0.0,43.887499999999996,18.150920293646696,,,,43.895
17,2008-04-06,93.85833333333333,2557.4472499999997,0.0,46.92916666666667,20.876187616816384,,,,48.807500000000005
17,2008-04-07,80.6375,0.0,0.0,40.318749999999994,0.0,,,,51.29749999999999
17,2008-04-08,83.25416666666666,0.0,0.0,41.62708333333333,0.0,,,,55.122499999999995
17,2008-04-09,65.07916666666667,1434.2051250000002,0.0,32.53958333333333,25.811649017469207,,,,57.612500000000004
17,2008-04-10,88.17083333333333,2893.271541666667,0.0,44.08541666666667,17.334877941973712,,,,45.76249999999999
17,2008-04-11,88.7625,2921.1292083333333,0.0,44.38125000000001,17.28477761475261,,,,45.33500000000001
17,2008-04-12,66.27916666666667,2535.81025,0.0,33.139583333333334,14.867752547950127,,,,45.665
17,2008-04-13,72.47500000000001,2636.372375,0.0,36.2375,15.637470724648042,,,,39.214999999999996
17,2008-04-14,76.84166666666667,2752.9327083333333,0.0,38.420833333333334,15.87764977203226,,,,43.21999999999999
17,2008-04-15,80.4875,3011.699375,0.0,40.24375,15.202039518524876,,,,43.04749999999999
17,2008-04-16,81.46666666666667,2832.3794166666667,0.0,40.733333333333334,16.36113978334608,,,,51.6875
17,2008-04-17,84.375,2804.9412083333336,0.0,42.1875,17.11098698161959,,,,58.07750000000001
17,2008-04-18,93.22916666666667,2980.8181666666665,0.0,46.61458333333333,17.791040806153017,,,,63.0425
17,2008-04-19,96.60000000000001,3025.224583333333,0.0,48.300000000000004,18.163709333425523,,,,67.34
17,2008-04-20,96.62083333333334,3018.9545416666665,0.0,48.31041666666667,18.205358820706916,,,,68.045
17,2008-04-21,101.10833333333333,3091.996416666667,0.0,50.55416666666667,18.6008592919977,,,,64.90249999999999
17,2008-04-22,100.45416666666667,3110.8152083333334,0.0,50.22708333333333,18.368715158377004,,,,63.934999999999995
17,2008-04-23,89.53750000000001,2991.3607083333336,0.0,44.768750000000004,17.026336690672974,,,,62.0975
17,2008-04-24,90.42083333333333,3077.845458333333,0.0,45.21041666666667,16.711165236876358,,,,56.742499999999986
17,2008-04-25,67.33749999999999,2375.6685416666664,0.0,33.668749999999996,16.12338333884786,,,,61.14500000000001
17,2008-04-26,75.42916666666666,2906.5620416666666,0.0,37.71458333333334,14.761984671399702,,,,66.365
17,2008-04-27,109.19166666666666,3386.3940416666665,0.0,54.59583333333333,18.3415925488851,,,,58.085
17,2008-04-28,109.10000000000001,3425.970125,0.0,54.55,18.114494406651218,,,,48.245000000000005
17,2008-04-29,94.8,3126.98925,0.0,47.4,17.24515042704416,,,,43.03249999999999
17,2008-04-30,120.32916666666667,3445.84975,0.0,60.16458333333333,19.86367541771728,,,,41.54749999999999
17,2008-05-01,132.76666666666668,3574.7225833333337,0.0,66.38333333333334,21.12670390358885,,,,46.842499999999994
17,2008-05-02,135.70000000000002,3670.15025,0.0,67.85,21.032022689897595,,,,56.18000000000001
17,2008-05-03,123.40833333333335,3455.337708333333,0.0,61.70416666666667,20.31603841263064,,,,62.014999999999986
17,2008-05-04,113.8625,3303.376791666667,0.0,56.93125,19.606841574977764,,,,52.070000000000014
17,2008-05-05,139.07083333333333,3718.373916666667,0.0,69.53541666666666,21.274924864296825,,,,54.2075
17,2008-05-06,144.09583333333333,3739.2573749999997,0.0,72.04791666666667,21.920532601595642,,,,56.16500000000001
17,2008-05-07,139.68333333333334,3687.1681666666664,0.0,69.84166666666667,21.54947442577394,,,,59.2925
17,2008-05-08,137.68333333333334,3647.974375,0.0,68.84166666666667,21.469139142306734,,,,53.0825
17,2008-05-09,131.41666666666666,3501.8045416666664,0.0,65.70833333333333,21.347330973526198,,,,49.91749999999999
17,2008-05-10,130.56666666666666,3519.5616250000003,0.0,65.28333333333333,21.102250829951643,,,,54.58250000000001
17,2008-05-11,128.56666666666666,3539.3788333333337,0.0,64.28333333333333,20.662666812266604,,,,57.42499999999999
17,2008-05-12,121.41250000000001,3405.9057916666666,0.0,60.706250000000004,20.27756529623134,,,,56.14250000000002
17,2008-05-13,113.67083333333333,3181.2120833333333,0.0,56.83541666666666,20.32551031933277,,,,58.22
17,2008-05-14,118.53750000000001,3311.7345833333334,0.0,59.268750000000004,20.36035181965946,,,,60.9275
17,2008-05-15,112.77499999999999,3162.1588333333334,0.0,56.3875,20.28683015237533,,,,55.62500000000001
17,2008-05-16,65.38333333333334,1961.823,0.0,32.69166666666667,18.95798930099425,,,,53.29999999999999
17,2008-05-17,109.55416666666667,3633.766,0.0,54.77708333333333,17.149717897507863,,,,56.63
17,2008-05-18,112.50833333333333,3426.7411666666667,0.0,56.25416666666666,18.676196177382067,,,,48.365000000000016
17,2008-05-19,85.52083333333333,2838.5070833333334,0.0,42.760416666666664,17.138269965955793,,,,45.33500000000001
17,2008-05-20,109.27916666666665,3246.4041249999996,0.0,54.63958333333333,19.147841810633754,,,,50.525
17,2008-05-21,118.41250000000001,3439.8432916666666,0.0,59.206250000000004,19.581408620128634,,,,46.504999999999995
17,2008-05-22,121.175,3415.0248749999996,0.0,60.58749999999999,20.183858592440462,,,,50.4725
17,2008-05-23,119.08749999999999,3258.1250416666667,0.0,59.543749999999996,20.79138729085763,,,,54.5
17,2008-05-24,114.94583333333333,3171.71975,0.0,57.47291666666666,20.61500595308831,,,,57.2825
17,2008-05-25,105.38333333333333,3023.1648333333337,0.0,52.691666666666656,19.82874109834162,,,,59.337500000000006
17,2008-05-26,97.60000000000001,2957.9606249999997,0.0,48.800000000000004,18.769057594650484,,,,69.335
17,2008-05-27,98.52083333333333,3011.0064166666666,0.0,49.260416666666664,18.612359547814904,,,,56.9375
17,2008-05-28,108.77916666666665,3201.6434583333335,0.0,54.38958333333333,19.326704168500196,,,,50.21000000000001
17,2008-05-29,117.96249999999999,3409.290791666667,0.0,58.981249999999996,19.68180662305145,,,,58.415
17,2008-05-30,124.3875,3508.124458333333,0.0,62.19375,20.16911232494163,,,,62.83249999999999
17,2008-05-31,107.0,3257.2573749999997,0.0,53.5,18.68601699510057,,,,68.705
17,2008-06-01,115.58333333333333,3318.9386250000002,0.0,57.791666666666664,19.809842906564075,,,,59.95250000000001
17,2008-06-02,115.45,3287.7012916666667,0.0,57.725,19.974992405724816,,,,64.835
17,2008-06-03,127.45416666666667,3487.258416666667,0.0,63.72708333333333,20.790021790677127,,,,62.87
17,2008-06-04,127.89999999999999,2067.186666666667,0.0,63.949999999999996,35.19458813588839,,,,63.214999999999996
17,2008-06-05,132.6,3572.3109583333335,0.0,66.3,21.11442729363927,,,,73.205
17,2008-06-06,132.11666666666667,3595.542125,0.0,66.05833333333334,20.90153898249458,,,,82.6025
17,2008-06-07,133.24583333333334,3619.377875,0.0,66.62291666666667,20.941353499260636,,,,81.1175
17,2008-06-08,125.90833333333335,3464.1632916666663,0.0,62.954166666666666,20.6747924142994,,,,80.33749999999999
17,2008-06-09,137.22083333333333,3652.348625,0.0,68.61041666666668,21.371394694770625,,,,82.1675
17,2008-06-10,81.68333333333334,2226.3984166666664,0.0,40.84166666666667,20.86967113790143,,,,73.66250000000001
17,2008-06-11,80.23333333333333,2289.87375,0.0,40.11666666666667,19.930965383766,,,,70.5425
17,2008-06-12,98.45416666666667,2922.0741249999996,0.0,49.22708333333334,19.165842278404064,,,,66.02000000000001
17,2008-06-13,73.02916666666667,2580.7855416666666,0.0,36.514583333333334,16.096426314729033,,,,74.90750000000001
17,2008-06-14,77.8,2666.278875,0.0,38.9,16.59812623063795,,,,71.9525
17,2008-06-15,97.77916666666665,3014.084375,0.0,48.889583333333334,18.453381652779893,,,,71.84
17,2008-06-16,90.34583333333335,2920.3831666666665,0.0,45.172916666666666,17.5975954506122,,,,66.61999999999999
17,2008-06-17,95.52499999999999,3033.6195000000002,0.0,47.762499999999996,17.911871995372746,,,,58.212500000000006
17,2008-06-18,110.1375,3317.7636666666663,0.0,55.06875,18.883165753919982,,,,58.3325
17,2008-06-19,123.06666666666666,3469.69225,0.0,61.53333333333333,20.17597446062319,,,,59.142500000000005
17,2008-06-20,115.47500000000001,3291.7786250000004,0.0,57.7375,19.954570659096692,,,,63.724999999999994
17,2008-06-21,121.1375,3462.4132083333334,0.0,60.56875,19.901451320374253,,,,67.8725
17,2008-06-22,105.04583333333333,3174.6870833333337,0.0,52.52291666666666,18.821877545499124,,,,68.83999999999999
17,2008-06-23,116.23333333333333,3367.6192499999997,0.0,58.11666666666666,19.63327488534948,,,,68.1875
17,2008-06-24,120.32083333333333,3372.5263333333332,0.0,60.16041666666666,20.29413381238074,,,,66.725
17,2008-06-25,131.26250000000002,3607.766416666667,0.0,65.63125000000001,20.696042036350423,,,,70.8725
17,2008-06-26,146.60833333333332,4036.9779166666667,0.0,73.30416666666667,20.657954704221986,,,,72.95750000000001
17,2008-06-27,146.16666666666666,3996.4635833333336,0.0,73.08333333333333,20.804511410779288,,,,74.12
17,2008-06-28,144.9125,4005.5125000000003,0.0,72.45625,20.57940411287361,,,,74.9
17,2008-06-29,146.45833333333334,4012.5254999999997,0.0,73.22916666666667,20.76258006196956,,,,70.985
17,2008-06-30,146.37083333333334,3979.5625,0.0,73.18541666666667,20.92205086056012,,,,66.99500000000002
17,2008-07-01,109.69583333333333,2851.705375,0.0,54.84791666666666,21.881168747237002,,,,68.57
17,2008-07-02,156.12083333333334,3986.0981666666667,0.0,78.06041666666667,22.27911363809725,,,,71.0825
17,2008-07-03,165.69166666666666,4073.2689166666664,0.0,82.84583333333333,23.1388953157272,,,,68.96750000000002
17,2008-07-04,159.0875,4100.3433749999995,0.0,79.54375,22.06992552585103,,,,64.13
17,2008-07-05,138.45416666666668,3998.836333333333,0.0,69.22708333333334,19.695065907645855,,,,66.7025
17,2008-07-06,149.54999999999998,4015.7756666666664,0.0,74.77499999999999,21.183709465178456,,,,71.99749999999999
17,2008-07-07,153.54583333333332,3782.2124166666667,0.0,76.77291666666667,23.092829955706335,,,,77.1575
17,2008-07-08,174.07500000000002,4164.344416666667,0.0,87.0375,23.777971414588205,,,,80.96750000000002
17,2008-07-09,121.25,2988.6403750000004,0.0,60.62499999999999,23.077732016073252,,,,74.87750000000001
17,2008-07-10,1.2916666666666667,60.67283333333333,0.0,0.6458333333333334,12.109918314164037,,,,68.585
17,2008-07-11,0.5958333333333333,41.41525,0.0,0.29791666666666666,8.18369709493752,,,,67.9625
17,2008-07-12,7.295833333333333,192.20745833333334,0.0,3.6479166666666667,21.591842639358784,,,,76.96999999999998
17,2008-07-13,6.079166666666667,161.176875,0.0,3.0395833333333333,21.454893196613284,,,,72.095
17,2008-07-14,29.958333333333332,1166.7825,0.0,14.979166666666666,14.605377275637158,,,,69.41749999999999
17,2008-07-15,98.95,3172.7624166666665,0.0,49.475,17.740394943428505,,,,68.74999999999999
17,2008-07-16,85.25,3238.0367499999998,0.0,42.625,14.976062784545812,,,,73.4675
17,2008-07-17,83.67916666666666,3202.5116666666668,0.0,41.83958333333333,14.863177486906542,,,,75.61999999999999
17,2008-07-18,139.5,3912.528958333334,0.0,69.75,20.28157512572191,,,,79.7225
17,2008-07-19,175.86249999999998,4257.380375,0.0,87.93124999999999,23.4971844824491,,,,78.20000000000002
17,2008-07-20,180.2458333333333,4335.605041666667,0.0,90.12291666666667,23.64833447906282,,,,72.3125
17,2008-07-21,179.13333333333333,4359.772083333333,0.0,89.56666666666666,23.372095871856708,,,,72.76249999999999
17,2008-07-22,181.2458333333333,4365.80425,0.0,90.62291666666667,23.615046764356823,,,,70.10749999999999
17,2008-07-23,167.67499999999998,4038.779458333333,0.0,83.83749999999999,23.615830017622798,,,,69.11
17,2008-07-24,179.1291666666667,4399.458375,0.0,89.56458333333333,23.1607239543941,,,,65.21750000000002
17,2008-07-25,175.04583333333335,4276.188416666667,0.0,87.52291666666667,23.285200547530707,,,,70.955
17,2008-07-26,179.78333333333333,4273.553708333334,0.0,89.89166666666667,23.93014333208447,,,,72.92750000000001
17,2008-07-27,180.7458333333333,4278.785458333333,0.0,90.37291666666665,24.028840862041996,,,,72.00499999999998
17,2008-07-28,177.17083333333335,4260.129833333333,0.0,88.58541666666667,23.65671461603994,,,,73.00249999999998
17,2008-07-29,174.95416666666665,4239.181041666667,0.0,87.47708333333333,23.476176371658,,,,71.1725
17,2008-07-30,172.32916666666665,4226.626,0.0,86.16458333333333,23.192630316842685,,,,71.09000000000002
17,2008-07-31,169.94583333333333,4265.533958333333,0.0,84.97291666666666,22.663248213567893,,,,73.68499999999999
17,2008-08-01,168.06666666666666,4256.805083333334,0.0,84.03333333333333,22.45860929750633,,,,73.00250000000001
17,2008-08-02,178.79583333333335,4317.343458333334,0.0,89.39791666666667,23.557317327811887,,,,69.70999999999998
17,2008-08-03,185.33333333333334,4347.698833333333,0.0,92.66666666666666,24.24817859266267,,,,68.2775
17,2008-08-04,184.04999999999998,4299.712125,0.0,92.025,24.34901964512333,,,,70.05499999999999
17,2008-08-05,175.20000000000002,4246.711875,0.0,87.6,23.467473879423476,,,,72.11652173913045
17,2008-08-06,175.17083333333335,4260.411833333334,0.0,87.58541666666667,23.388116671767246,,,,74.0825
17,2008-08-07,158.775,4310.304666666667,0.0,79.3875,20.95362613191921,,,,69.215
17,2008-08-08,170.27083333333334,4392.9115,0.0,85.13541666666666,22.04818505777875,,,,64.5275
17,2008-08-09,181.95000000000002,4351.306,0.0,90.97500000000001,23.785784084134743,,,,66.2
17,2008-08-10,180.73749999999998,4370.3795,0.0,90.36874999999999,23.52416182240772,,,,63.245
17,2008-08-11,115.7375,4276.251208333333,0.0,57.86874999999999,15.395575402205136,,,,63.86750000000001
17,2008-08-12,53.145833333333336,4373.784541666667,0.0,26.572916666666668,6.911890889864905,,,,65.5775
17,2008-08-13,103.50416666666666,2839.933375,0.0,51.75208333333333,20.73169062949897,,,,65.97500000000001
17,2008-08-14,123.55833333333334,3588.6512500000003,0.0,61.779166666666676,19.58510139738742,,,,65.165
17,2008-08-15,169.11666666666667,4733.829624999999,0.0,84.55833333333334,20.32164332957425,,,,65.8925
17,2008-08-16,183.0375,4759.349,0.0,91.51875,21.876485891242687,,,,67.5725
17,2008-08-17,153.99583333333334,4366.77525,0.0,76.99791666666667,20.060103435468648,,,,70.505
17,2008-08-18,140.50833333333333,4253.600208333333,0.0,70.25416666666666,18.790158852852805,,,,73.73
17,2008-08-19,116.39583333333333,2783.778208333333,0.0,58.19791666666667,23.784161275100786,,,,61.68500000000001
17,2008-08-20,73.3125,1781.1084583333334,0.0,36.65625,23.413842966656322,,,,60.4325
17,2008-08-21,52.175000000000004,1802.7435416666667,0.0,26.087500000000002,16.463173202788482,,,,66.695
17,2008-08-22,148.66666666666666,3790.1002083333333,0.0,74.33333333333333,22.312485398042554,,,,73.3025
17,2008-08-23,155.49166666666667,3697.2706249999997,0.0,77.74583333333334,23.9227397793083,,,,73.58749999999999
17,2008-08-24,119.7,2823.5742916666663,0.0,59.85,24.11459482435258,,,,73.43
17,2008-08-25,0.0,1.6491666666666667,0.0,0.0,0.0,,,,63.69499999999999
17,2008-08-26,34.204166666666666,831.7005,0.0,17.102083333333333,23.393601589621365,,,,60.41750000000001
17,2008-08-27,42.40416666666667,1056.254625,0.0,21.202083333333334,22.836258323812995,,,,63.050000000000004
17,2008-08-28,116.89166666666667,2947.4930416666666,0.0,58.44583333333333,22.55878994417945,,,,63.087499999999984
17,2008-08-29,148.17083333333332,3819.4294583333335,0.0,74.08541666666667,22.067303493165337,,,,67.44500000000001
17,2008-08-30,159.40833333333333,3767.282958333333,0.0,79.70416666666668,24.069541527410788,,,,70.16
17,2008-08-31,174.9958333333333,4060.5198333333333,0.0,87.49791666666667,24.514955542706442,,,,65.75750000000001
17,2008-09-01,184.4,4339.985416666666,0.0,92.2,24.16894450010153,,,,66.86749999999999
17,2008-09-02,179.9125,4302.478208333333,0.0,89.95625,23.786344085395665,,,,68.36749999999999
17,2008-09-03,167.30416666666667,4273.486458333334,0.0,83.65208333333334,22.269448548263636,,,,70.69249999999998
17,2008-09-04,174.59166666666667,4267.409833333333,0.0,87.29583333333333,23.272561952327656,,,,72.25999999999999
17,2008-09-05,171.04999999999998,4240.758416666667,0.0,85.52499999999999,22.943759607779274,,,,78.14
17,2008-09-06,176.59583333333333,4274.863916666666,0.0,88.29791666666668,23.498665334382544,,,,65.18750000000001
17,2008-09-07,185.64166666666665,4480.715875,0.0,92.82083333333333,23.567476939286077,,,,61.62499999999999
17,2008-09-08,183.02083333333334,4414.246666666667,0.0,91.51041666666667,23.584624638355304,,,,64.775
17,2008-09-09,184.64583333333334,4483.2011250000005,0.0,92.32291666666667,23.42805998049242,,,,61.625
17,2008-09-10,177.92083333333335,4490.374291666666,0.0,88.96041666666667,22.538722636611194,,,,56.254999999999995
17,2008-09-11,188.775,4459.3865,0.0,94.38750000000002,24.079884643324817,,,,59.99750000000001
17,2008-09-12,179.35,4381.756791666667,0.0,89.675,23.282957768755665,,,,67.28749999999998
17,2008-09-13,174.20833333333334,4327.2463333333335,0.0,87.10416666666667,22.90036187242197,,,,70.91749999999999
17,2008-09-14,175.0041666666667,4258.771458333334,0.0,87.50208333333333,23.374863959283775,,,,79.76750000000001
17,2008-09-15,187.10416666666666,4514.685333333334,0.0,93.55208333333334,23.574419687622868,,,,61.767499999999984
17,2008-09-16,190.38333333333333,4512.96625,0.0,95.19166666666666,23.996719698737188,,,,56.337500000000006
17,2008-09-17,189.66666666666666,4469.912541666667,0.0,94.83333333333334,24.13665171667866,,,,61.25
17,2008-09-18,186.84583333333333,4457.974208333333,0.0,93.42291666666667,23.84135332047604,,,,59.0375
17,2008-09-19,192.65416666666667,4511.417791666667,0.0,96.32708333333333,24.291279785255732,,,,56.4725
17,2008-09-20,188.0583333333333,4432.043416666666,0.0,94.02916666666667,24.13646224873085,,,,63.67249999999999
17,2008-09-21,190.33333333333334,4501.251833333333,0.0,95.16666666666667,24.05285206277123,,,,56.42749999999999
17,2008-09-22,193.225,4521.598041666667,0.0,96.61249999999998,24.308401547524404,,,,52.085
17,2008-09-23,193.02083333333334,4512.184333333334,0.0,96.51041666666667,24.333377343798922,,,,55.26499999999999
17,2008-09-24,188.5625,4424.342833333333,0.0,94.28125,24.243292045217864,,,,60.80750000000001
17,2008-09-25,189.95416666666665,4433.3755,0.0,94.97708333333333,24.372458819595938,,,,62.839999999999996
17,2008-09-26,189.09583333333333,4483.653583333334,0.0,94.54791666666668,23.990259549551755,,,,58.83499999999998
17,2008-09-27,184.0,4427.059583333333,0.0,92.0,23.642178598040477,,,,64.7675
17,2008-09-28,180.35,4293.991291666666,0.0,90.175,23.891313395479152,,,,62.99
17,2008-09-29,189.875,4501.17275,0.0,94.9375,23.995353025867907,,,,56.195
17,2008-09-30,186.77916666666667,4518.146791666667,0.0,93.38958333333332,23.51544136816985,,,,58.79750000000001
17,2008-10-01,185.63750000000002,4565.298041666667,0.0,92.81875000000001,23.130318536249632,,,,55.30249999999998
17,2008-10-02,185.32500000000002,4696.736833333333,0.0,92.66250000000001,22.445165918564523,,,,49.81217391304348
17,2008-10-03,191.57500000000002,4680.532208333333,0.0,95.78750000000001,23.28244758989436,,,,49.67749999999999
17,2008-10-04,195.19583333333333,4623.0025,0.0,97.59791666666666,24.017702029747504,,,,47.87
17,2008-10-05,194.42083333333335,4599.999791666666,0.0,97.21041666666667,24.041968631127812,,,,50.21749999999998
17,2008-10-06,196.14583333333334,4597.8185416666665,0.0,98.07291666666667,24.266788082941567,,,,48.2525
17,2008-10-07,193.5583333333333,4602.906583333333,0.0,96.77916666666665,23.920196934500993,,,,46.34
17,2008-10-08,189.32916666666665,4558.802541666667,0.0,94.66458333333333,23.62391000441292,,,,53.67499999999999
17,2008-10-09,185.5875,4498.758833333333,0.0,92.79375,23.466107022184975,,,,62.0975
17,2008-10-10,190.67499999999998,4467.318208333333,0.0,95.33749999999999,24.279062017791304,,,,54.44750000000001
17,2008-10-11,8.183333333333334,261.77691666666664,0.0,4.091666666666667,17.78213616789274,,,,53.96000000000001
17,2008-10-12,34.045833333333334,799.8523333333333,0.0,17.022916666666667,24.212475295787236,,,,58.95500000000002
17,2008-10-13,32.291666666666664,755.9067916666667,0.0,16.145833333333336,24.30005470434893,,,,63.5225
17,2008-10-14,45.62916666666666,2391.1510000000003,0.0,22.81458333333333,10.854768675095055,,,,60.395
17,2008-10-15,130.43333333333334,4095.4847083333334,0.0,65.21666666666667,18.11625071552801,,,,53.4125
17,2008-10-16,184.61666666666667,4127.715916666667,0.0,92.30833333333334,25.441700933162707,,,,56.62999999999999
17,2008-10-17,192.40416666666667,4364.43175,0.0,96.20208333333333,25.07678198249342,,,,46.900869565217405
17,2008-10-18,190.4416666666667,4325.256708333333,0.0,95.22083333333335,25.045812390011545,,,,41.015
17,2008-10-19,168.5875,3835.435708333333,0.0,84.29375,25.003206122051086,,,,41.9225
17,2008-10-20,170.25,3833.2128749999997,0.0,85.125,25.26441347194943,,,,48.657500000000006
17,2008-10-21,161.50833333333333,3979.3224583333335,0.0,80.75416666666666,23.087177421050146,,,,43.385
17,2008-10-22,40.55833333333333,1114.890625,0.0,20.27916666666667,20.69344869093723,,,,38.6975
17,2008-10-23,18.333333333333332,1.6675416666666667,0.0,9.166666666666666,6253.883377893273,,,,42.04249999999999
17,2008-10-24,145.2125,3064.5568333333335,0.0,72.60624999999999,26.953884332704764,,,,44.39000000000001
17,2008-10-25,187.775,4338.250916666667,0.0,93.88750000000002,24.621139076191827,,,,52.22750000000001
17,2008-10-26,180.40416666666667,4337.940375,0.0,90.20208333333332,23.656365602356214,,,,51.4625
17,2008-10-27,192.59583333333333,4415.914833333333,0.0,96.29791666666667,24.809112946232723,,,,44.99
17,2008-10-28,193.88750000000002,4628.762791666667,0.0,96.94375000000001,23.82703065173814,,,,40.865
17,2008-10-29,196.5,4778.82875,0.0,98.25,23.38977934708374,,,,36.19249999999999
17,2008-10-30,198.0625,4600.474875,0.0,99.03125,24.489765762134137,,,,39.79999999999998
17,2008-10-31,191.90833333333333,4505.323916666667,0.0,95.95416666666668,24.229968580197227,,,,54.20749999999999
17,2008-11-01,186.95833333333334,4641.606458333333,0.0,93.47916666666667,22.91192346854649,,,,43.2125
17,2008-11-02,198.72083333333333,4736.746208333333,0.0,99.36041666666668,23.86427920265367,,,,36.995
17,2008-11-03,195.88750000000002,4584.459916666667,0.0,97.94375000000001,24.305445267007915,,,,52.0925
17,2008-11-04,192.79166666666666,4497.132416666666,0.0,96.39583333333334,24.385834400263224,,,,57.71000000000001
17,2008-11-05,192.1875,4513.905958333334,0.0,96.09375,24.219081491534915,,,,56.330000000000005
17,2008-11-06,192.78333333333333,4555.53,0.0,96.39166666666668,24.07219052692247,,,,50.915
17,2008-11-07,185.86666666666667,4518.114208333333,0.0,92.93333333333334,23.40072664842104,,,,53.75
17,2008-11-08,183.92083333333335,4584.184208333333,0.0,91.96041666666667,22.82201062170692,,,,50.645
17,2008-11-09,193.65,4686.865458333333,0.0,96.825,23.50282421786679,,,,42.065
17,2008-11-10,196.92916666666667,4827.322833333334,0.0,98.46458333333334,23.20538281219619,,,,36.635
17,2008-11-11,197.9,4778.414958333334,0.0,98.95,23.558463977756087,,,,40.0775
17,2008-11-12,196.35,4692.746666666667,0.0,98.17499999999998,23.80065086260782,,,,42.50750000000001
17,2008-11-13,191.35,4639.904916666666,0.0,95.67499999999998,23.458726048965907,,,,48.995000000000005
17,2008-11-14,188.32083333333333,4555.209666666667,0.0,94.16041666666666,23.516627158788907,,,,53.997499999999995
17,2008-11-15,186.8125,4592.241791666666,0.0,93.40625,23.140152871777776,,,,50.7425
17,2008-11-16,185.63333333333333,4866.569375,0.0,92.81666666666666,21.69791893242615,,,,37.2125
17,2008-11-17,195.6875,4842.5725,0.0,97.84375,22.986454599629983,,,,32.65999999999999
17,2008-11-18,197.88333333333333,4869.176625,0.0,98.94166666666666,23.11738611681828,,,,28.100000000000005
17,2008-11-19,195.78333333333333,4739.903333333333,0.0,97.89166666666667,23.49585598674891,,,,25.857499999999998
17,2008-11-20,193.88750000000002,4585.21825,0.0,96.94375000000001,24.05330933084083,,,,29.555000000000003
17,2008-11-21,172.25833333333333,4662.125583333333,0.0,86.12916666666666,21.01751233273001,,,,23.6075
17,2008-11-22,158.05833333333334,4422.099416666667,0.0,79.02916666666667,20.331711284520033,,,,21.4475
17,2008-11-23,165.77083333333334,4369.548916666667,0.0,82.88541666666667,21.580254047454083,,,,24.3725
17,2008-11-24,172.22083333333333,4362.498916666666,0.0,86.11041666666667,22.456154732824164,,,,33.8075
17,2008-11-25,170.8125,4337.574958333334,0.0,85.40625,22.400499053815583,,,,36.84499999999999
17,2008-11-26,111.05,2869.2497500000004,0.0,55.52499999999999,22.01583939030287,,,,34.40749999999999
17,2008-11-27,188.25,4942.08625,0.0,94.125,21.667544753999383,,,,35.57750000000001
17,2008-11-28,146.01666666666668,4938.895791666667,0.0,73.00833333333333,16.817351636041163,,,,37.887499999999996
17,2008-11-29,156.5625,4864.265333333334,0.0,78.28125,18.308616542710528,,,,35.92250000000001
17,2008-11-30,192.09583333333333,4725.203125,0.0,96.04791666666667,23.125040406478703,,,,31.00250000000001
17,2008-12-01,191.8083333333333,4618.420166666667,0.0,95.90416666666665,23.624306510392444,,,,39.342499999999994
17,2008-12-02,195.89583333333334,4657.654791666667,0.0,97.94791666666667,23.924503821211047,,,,33.05
17,2008-12-03,173.875,4300.970625,0.0,86.9375,22.99618027112969,,,,36.2075
17,2008-12-04,139.51666666666668,4655.084791666667,0.0,69.75833333333334,17.04839634664132,,,,38.18
17,2008-12-05,182.2125,4770.703291666667,0.0,91.10625000000002,21.72605115288776,,,,25.632500000000004
17,2008-12-06,174.86249999999998,4797.2273749999995,0.0,87.43124999999999,20.734397387199103,,,,25.36250000000001
17,2008-12-07,50.699999999999996,4473.609333333333,0.0,25.35,6.446662605317647,,,,21.732499999999998
17,2008-12-08,30.270833333333332,1742.8780833333333,0.0,15.135416666666668,9.879669262261618,,,,18.86
17,2008-12-09,50.86666666666667,2700.1387083333334,0.0,25.43333333333333,10.715988577274068,,,,35.48
17,2008-12-10,67.05416666666666,3333.192541666667,0.0,33.52708333333334,11.443276877073762,,,,34.6325
17,2008-12-11,47.74166666666667,2402.184083333333,0.0,23.870833333333334,11.305149999664078,,,,27.5825
17,2008-12-12,57.791666666666664,3476.9240000000004,0.0,28.895833333333332,9.45485906188599,,,,28.4075
17,2008-12-13,71.47500000000001,2876.1020416666665,0.0,35.7375,14.136272604722866,,,,22.924999999999997
17,2008-12-14,68.22916666666667,2185.3314583333336,0.0,34.11458333333333,17.759788409926244,,,,39.26000000000001
17,2008-12-15,6.866666666666667,853.2417916666667,0.0,3.4333333333333336,4.577821816790275,,,,46.36250000000001
17,2008-12-16,9.254166666666666,1223.1934583333334,0.0,4.627083333333333,4.303553486457336,,,,24.7175
17,2008-12-17,19.079166666666666,1851.3265833333335,0.0,9.539583333333333,5.862210411672218,,,,30.9725
17,2008-12-18,65.84166666666667,1998.7745000000002,0.0,32.920833333333334,18.737949039384993,,,,30.02
17,2008-12-19,24.858333333333334,135.07308333333333,0.0,12.429166666666667,104.68590974721299,,,,24.2075
17,2008-12-20,29.104166666666668,84.52245833333333,0.0,14.552083333333332,195.87007365070787,,,,16.1975
17,2008-12-21,0.2041666666666667,30.886750000000003,0.0,0.10208333333333335,3.760085005886199,,,,21.822499999999994
17,2008-12-22,0.0,0.4442916666666667,0.0,0.0,0.0,,,,15.575000000000001
17,2008-12-23,0.4041666666666666,36.287083333333335,0.0,0.20208333333333334,6.335683419643506,,,,22.032500000000002
17,2008-12-24,7.7124999999999995,508.55554166666667,0.0,3.85625,8.626642960089658,,,,41.25499999999999
17,2008-12-25,2.7875,189.66820833333335,0.0,1.3937500000000003,8.35998257483408,,,,32.967499999999994
17,2008-12-26,41.27916666666667,199.41745833333334,0.0,20.639583333333334,117.74779484438595,,,,30.672499999999996
17,2008-12-27,61.15,75.11945833333333,0.0,30.574999999999996,463.0512400526494,,,,51.8675
17,2008-12-28,15.887500000000001,159.92070833333335,0.0,7.9437500000000005,56.51137790420617,,,,47.675000000000004
17,2008-12-29,26.075,142.31550000000001,0.0,13.0375,104.22145983161826,,,,38.0375
