ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
17,2008-12-30,35.40833333333333,169.25316666666666,0.0,17.704166666666666,119.00185192661749,,,,30.85250000000001
17,2008-12-31,49.98333333333333,107.20216666666666,0.0,24.991666666666664,265.2202562240916,,,,19.463
17,2009-01-01,22.104166666666668,2.6413333333333333,0.0,11.052083333333334,4760.318073784283,,,,13.0775
17,2009-01-02,25.78333333333333,3.4789166666666667,0.0,12.891666666666666,4215.800736180644,,,,30.0125
17,2009-01-03,60.387499999999996,0.0,0.0,30.193749999999998,0.0,,,,24.612499999999997
17,2009-01-04,53.55416666666667,0.86375,0.0,26.777083333333334,35268.764270783075,,,,19.992500000000003
17,2009-01-05,36.30833333333333,2.111,0.0,18.154166666666665,9783.699799989472,,,,29.09
17,2009-01-06,48.36666666666667,1131.161375,0.0,24.18333333333333,24.32241131131464,,,,22.3175
17,2009-01-07,58.40416666666667,866.018,0.0,29.202083333333334,38.36206268871496,,,,33.6125
17,2009-01-08,44.24166666666667,0.8782916666666667,0.0,22.12083333333333,28653.50506823537,,,,26.24
17,2009-01-09,44.6875,1794.786375,0.0,22.34375,14.163100376407375,,,,20.022499999999997
17,2009-01-10,87.91666666666667,1977.57675,0.0,43.958333333333336,25.288490348379934,,,,14.930000000000001
17,2009-01-11,56.395833333333336,422.3137916666667,0.0,28.197916666666668,75.96207013393443,,,,20.339130434782607
17,2009-01-12,34.12083333333333,0.4325833333333333,0.0,17.06041666666667,44867.81127592628,,,,21.522499999999997
17,2009-01-13,40.395833333333336,1901.4780416666665,0.0,20.197916666666664,12.08454477214834,,,,28.167499999999993
17,2009-01-14,44.8125,2822.2612916666662,0.0,22.40625,9.032063694905641,,,,8.78
17,2009-01-15,27.28333333333333,2242.396375,0.0,13.641666666666666,6.921019681207986,,,,9.546956521739133
17,2009-01-16,37.729166666666664,1798.3639999999998,0.0,18.864583333333336,11.933962000400857,,,,6.47
17,2009-01-17,4.058333333333334,888.2362083333334,0.0,2.029166666666667,2.5989880350739405,,,,7.864999999999999
17,2009-01-18,8.079166666666667,1253.9641666666666,0.0,4.039583333333333,3.6649367084962337,,,,22.865
17,2009-01-19,4.5249999999999995,0.8547083333333334,0.0,2.2624999999999997,3011.5195242041627,,,,18.072499999999998
17,2009-01-20,11.950000000000001,13.734958333333333,0.0,5.9750000000000005,494.9092795451994,,,,15.1625
17,2009-01-21,33.68333333333333,0.0,0.0,16.841666666666665,0.0,,,,17.127499999999998
17,2009-01-22,30.708333333333332,0.0,0.0,15.354166666666666,0.0,,,,27.635
17,2009-01-23,40.175000000000004,0.0,0.0,20.0875,0.0,,,,33.51500000000001
17,2009-01-24,36.012499999999996,0.0,0.0,18.006249999999998,0.0,,,,13.775
17,2009-01-25,51.50416666666666,0.0,0.0,25.75208333333333,0.0,,,,13.542499999999999
17,2009-01-26,72.50416666666666,0.0,0.0,36.25208333333333,0.0,,,,13.76
17,2009-01-27,51.300000000000004,0.0,0.0,25.650000000000002,0.0,,,,19.1675
17,2009-01-28,74.24583333333334,0.0,0.0,37.12291666666667,0.0,,,,24.6725
17,2009-01-29,72.85416666666667,0.0,0.0,36.42708333333333,0.0,,,,23.134999999999994
17,2009-01-30,70.32916666666667,0.0,0.0,35.16458333333334,0.0,,,,25.069999999999997
17,2009-01-31,48.37083333333334,0.0,0.0,24.18541666666667,0.0,,,,16.6325
17,2009-02-01,77.57083333333334,0.0,0.0,38.78541666666667,0.0,,,,35.78
17,2009-02-02,30.59166666666667,0.0,0.0,15.295833333333334,0.0,,,,30.994999999999994
17,2009-02-03,45.333333333333336,0.0,0.0,22.666666666666664,0.0,,,,21.837500000000002
17,2009-02-04,30.0,0.0,0.0,15.0,0.0,,,,14.592500000000001
17,2009-02-05,22.545833333333334,0.0,0.0,11.272916666666667,0.0,,,,9.8975
17,2009-02-06,28.287499999999998,0.0,0.0,14.143749999999999,0.0,,,,21.507499999999997
17,2009-02-07,38.99583333333333,0.0,0.0,19.49791666666667,0.0,,,,38.585
17,2009-02-08,48.699999999999996,0.0,0.0,24.349999999999998,0.0,,,,38.16499999999999
17,2009-02-09,42.0375,0.0,0.0,21.01875,0.0,,,,31.827500000000004
17,2009-02-10,36.225,0.0,0.0,18.1125,0.0,,,,43.580000000000005
17,2009-02-11,47.61666666666667,0.0,0.0,23.80833333333333,0.0,,,,50.29249999999999
17,2009-02-12,33.025,0.0,0.0,16.5125,0.0,,,,40.10749999999999
17,2009-02-13,54.57083333333333,0.0,0.0,27.285416666666666,0.0,,,,27.680000000000007
17,2009-02-14,37.46666666666667,0.0,0.0,18.733333333333334,0.0,,,,25.204999999999995
17,2009-02-15,15.683333333333332,0.0,0.0,7.841666666666666,0.0,,,,27.245000000000005
17,2009-02-16,39.949999999999996,0.0,0.0,19.974999999999998,0.0,,,,25.707499999999996
17,2009-02-17,39.21666666666667,0.0,0.0,19.608333333333334,0.0,,,,27.582500000000007
17,2009-02-18,11.7875,0.0,0.0,5.89375,0.0,,,,33.1775
17,2009-02-19,12.049999999999999,0.0,0.0,6.0249999999999995,0.0,,,,28.64000000000001
17,2009-02-20,32.175000000000004,0.0,0.0,16.087500000000002,0.0,,,,22.280000000000005
17,2009-02-21,35.4,0.0,0.0,17.700000000000003,0.0,,,,28.587500000000002
17,2009-02-22,23.754166666666666,0.0,0.0,11.877083333333333,0.0,,,,28.872500000000002
17,2009-02-23,37.458333333333336,0.0,0.0,18.729166666666668,0.0,,,,19.415000000000003
17,2009-02-24,52.71666666666667,0.0,0.0,26.358333333333334,0.0,,,,19.040000000000003
17,2009-02-25,0.0,0.0,0.0,0.0,0.0,,,,33.252500000000005
17,2009-02-26,0.0,0.0,0.0,0.0,0.0,,,,42.3875
17,2009-02-27,0.0,0.0,0.0,0.0,0.0,,,,43.46000000000001
17,2009-02-28,0.0,0.0,0.0,0.0,0.0,,,,15.62
17,2009-03-01,0.0,0.0,0.0,0.0,0.0,,,,20.9675
17,2009-03-02,0.0,0.0,0.0,0.0,0.0,,,,16.5575
17,2009-03-03,0.0,0.0,0.0,0.0,0.0,,,,15.530000000000001
17,2009-03-04,0.13333333333333333,0.0,0.0,0.06666666666666668,0.0,,,,23.367499999999996
17,2009-03-05,0.0,0.0,0.0,0.0,0.0,,,,36.574999999999996
17,2009-03-06,0.0,0.0,0.0,0.0,0.0,,,,54.125
17,2009-03-07,0.0,0.0,0.0,0.0,0.0,,,,40.14499999999999
17,2009-03-08,0.0,0.0,0.0,0.0,0.0,,,,39.117499999999986
17,2009-03-09,0.0,0.0,0.0,0.0,0.0,,,,36.85999999999999
17,2009-03-10,0.0,0.0,0.0,0.0,0.0,,,,36.6575
17,2009-03-11,0.0,0.0,0.0,0.0,0.0,,,,41.58500000000001
17,2009-03-12,0.0,0.0,0.0,0.0,0.0,,,,24.680000000000003
17,2009-03-13,0.0,0.0,0.0,0.0,0.0,,,,25.3175
17,2009-03-14,0.0,0.0,0.0,0.0,0.0,,,,33.447500000000005
17,2009-03-15,0.0,0.0,0.0,0.0,0.0,,,,37.28000000000001
17,2009-03-16,0.0,0.0,0.0,0.0,0.0,,,,39.67999999999999
17,2009-03-17,0.0,0.0,0.0,0.0,0.0,,,,43.655
17,2009-03-18,0.0,0.0,0.0,0.0,0.0,,,,50.517500000000005
17,2009-03-19,0.0,0.0,0.0,0.0,0.0,,,,38.66000000000001
17,2009-03-20,0.0,0.0,0.0,0.0,0.0,,,,28.27999999999999
17,2009-03-21,0.0,0.0,0.0,0.0,0.0,,,,31.0775
17,2009-03-22,0.0,0.0,0.0,0.0,0.0,,,,35.599999999999994
17,2009-03-23,0.0,0.0,0.0,0.0,0.0,,,,25.759999999999994
17,2009-03-24,0.0,0.0,0.0,0.0,0.0,,,,28.909999999999997
17,2009-03-25,0.0,0.0,0.0,0.0,0.0,,,,44.86249999999999
17,2009-03-26,0.0,0.0,0.0,0.0,0.0,,,,47.952500000000015
17,2009-03-27,0.0,0.0,0.0,0.0,0.0,,,,45.55250000000001
17,2009-03-28,0.0,0.0,0.0,0.0,0.0,,,,48.66499999999999
17,2009-03-29,0.0,0.0,0.0,0.0,0.0,,,,49.46750000000002
17,2009-03-30,0.0,0.0,0.0,0.0,0.0,,,,35.5925
17,2009-03-31,0.0,0.0,0.0,0.0,0.0,,,,37.707499999999996
17,2009-04-01,0.0,0.0,0.0,0.0,0.0,,,,48.5
17,2009-04-02,0.0,0.0,0.0,0.0,0.0,,,,51.71
17,2009-04-03,0.0,0.0,0.0,0.0,0.0,,,,51.964999999999996
17,2009-04-04,0.0,0.0,0.0,0.0,0.0,,,,36.33500000000001
17,2009-04-05,0.0,0.0,0.0,0.0,0.0,,,,41.84
17,2009-04-06,0.0,0.0,0.0,0.0,0.0,,,,40.6475
17,2009-04-07,0.0,0.0,0.0,0.0,0.0,,,,28.819999999999997
17,2009-04-08,0.0,0.0,0.0,0.0,0.0,,,,35.112500000000004
17,2009-04-09,0.0,0.0,0.0,0.0,0.0,,,,42.642500000000005
17,2009-04-10,0.0,0.0,0.0,0.0,0.0,,,,40.8275
17,2009-04-11,0.0,0.0,0.0,0.0,0.0,,,,38.17249999999999
17,2009-04-12,0.0,0.0,0.0,0.0,0.0,,,,34.489999999999995
17,2009-04-13,0.0,0.0,0.0,0.0,0.0,,,,36.747499999999995
17,2009-04-14,0.0,0.0,0.0,0.0,0.0,,,,44.57749999999999
17,2009-04-15,0.0,0.0,0.0,0.0,0.0,,,,45.8225
17,2009-04-16,0.0,0.0,0.0,0.0,0.0,,,,45.004999999999995
17,2009-04-17,0.0,0.0,0.0,0.0,0.0,,,,49.7525
17,2009-04-18,0.0,0.0,0.0,0.0,0.0,,,,54.48499999999999
17,2009-04-19,0.0,0.0,0.0,0.0,0.0,,,,45.650000000000006
17,2009-04-20,0.0,0.0,0.0,0.0,0.0,,,,45.32
17,2009-04-21,0.0,0.0,0.0,0.0,0.0,,,,48.732499999999995
17,2009-04-22,0.0,0.0,0.0,0.0,0.0,,,,42.372499999999995
17,2009-04-23,0.0,0.0,0.0,0.0,0.0,,,,41.8025
17,2009-04-24,0.0,0.0,0.0,0.0,0.0,,,,59.75749999999999
17,2009-04-25,0.0,0.0,0.0,0.0,0.0,,,,72.25250000000001
17,2009-04-26,0.0,0.0,0.0,0.0,0.0,,,,53.95249999999999
17,2009-04-27,0.0,0.0,0.0,0.0,0.0,,,,66.82999999999998
17,2009-04-28,0.0,0.0,0.0,0.0,0.0,,,,54.71000000000001
17,2009-04-29,0.0,0.0,0.0,0.0,0.0,,,,46.355
17,2009-04-30,0.0,0.0,0.0,0.0,0.0,,,,55.85750000000001
17,2009-05-01,0.0,0.0,0.0,0.0,0.0,,,,60.305
17,2009-05-02,0.0,0.0,0.0,0.0,0.0,,,,50.12749999999999
17,2009-05-03,0.0,0.0,0.0,0.0,0.0,,,,54.92000000000001
17,2009-05-04,63.270833333333336,0.0,0.0,31.635416666666664,0.0,,,,52.152499999999996
17,2009-05-05,134.35,0.0,0.0,67.17500000000001,0.0,,,,52.107500000000016
17,2009-05-06,100.46249999999999,0.0,0.0,50.231249999999996,0.0,,,,58.662499999999994
17,2009-05-07,65.94166666666666,0.0,0.0,32.97083333333333,0.0,,,,56.442499999999995
17,2009-05-08,80.27916666666667,0.0,0.0,40.139583333333334,0.0,,,,62.847500000000004
17,2009-05-09,15.720833333333333,0.0,0.0,7.860416666666667,0.0,,,,60.56
17,2009-05-10,1.2041666666666666,0.0,0.0,0.6020833333333333,0.0,,,,46.662499999999994
17,2009-05-11,55.9375,0.0,0.0,27.968749999999996,0.0,,,,47.375
17,2009-05-12,77.97083333333333,0.0,0.0,38.985416666666666,0.0,,,,51.23750000000001
17,2009-05-13,136.00416666666666,0.0,0.0,68.00208333333333,0.0,,,,57.61250000000001
17,2009-05-14,122.9375,0.0,0.0,61.46875000000001,0.0,,,,61.75999999999999
17,2009-05-15,39.75416666666667,0.0,0.0,19.877083333333335,0.0,,,,56.330000000000005
17,2009-05-16,133.04583333333332,0.0,0.0,66.52291666666666,0.0,,,,63.544999999999995
17,2009-05-17,146.32083333333333,0.0,0.0,73.16041666666666,0.0,,,,46.29500000000001
17,2009-05-18,146.9375,0.0,0.0,73.46875,0.0,,,,46.19749999999999
17,2009-05-19,155.5,0.0,0.0,77.75,0.0,,,,55.3325
17,2009-05-20,173.1208333333333,0.0,0.0,86.56041666666667,0.0,,,,67.085
17,2009-05-21,160.12083333333334,0.0,0.0,80.06041666666667,0.0,,,,70.8275
17,2009-05-22,176.3125,0.0,0.0,88.15625,0.0,,,,63.095
17,2009-05-23,174.125,0.0,0.0,87.0625,0.0,,,,62.27
17,2009-05-24,176.64583333333334,0.0,0.0,88.32291666666666,0.0,,,,63.57500000000002
17,2009-05-25,181.025,0.0,0.0,90.5125,0.0,,,,55.3325
17,2009-05-26,178.1916666666667,0.0,0.0,89.09583333333335,0.0,,,,53.08999999999998
17,2009-05-27,123.00833333333333,0.0,0.0,61.50416666666666,0.0,,,,63.6275
17,2009-05-28,122.40416666666665,0.0,0.0,61.202083333333334,0.0,,,,66.215
17,2009-05-29,171.00833333333333,0.0,0.0,85.50416666666666,0.0,,,,62.720000000000006
17,2009-05-30,171.26250000000002,0.0,0.0,85.63125000000001,0.0,,,,57.89750000000001
17,2009-05-31,173.29166666666666,0.0,0.0,86.64583333333333,0.0,,,,50.255
17,2009-06-01,155.23333333333332,0.0,0.0,77.61666666666667,0.0,,,,55.0025
17,2009-06-02,140.69166666666666,0.0,0.0,70.34583333333333,0.0,,,,55.72249999999999
17,2009-06-03,150.81666666666666,0.0,0.0,75.40833333333333,0.0,,,,56.6675
17,2009-06-04,179.625,0.0,0.0,89.8125,0.0,,,,53.870000000000005
17,2009-06-05,174.0375,0.0,0.0,87.01874999999998,0.0,,,,58.13
17,2009-06-06,164.31666666666666,0.0,0.0,82.15833333333333,0.0,,,,62.554999999999986
17,2009-06-07,176.99166666666667,0.0,0.0,88.49583333333334,0.0,,,,58.535000000000004
17,2009-06-08,168.57916666666668,0.0,0.0,84.28958333333334,0.0,,,,57.732499999999995
17,2009-06-09,158.48749999999998,0.0,0.0,79.24375,0.0,,,,66.14
17,2009-06-10,160.975,0.0,0.0,80.4875,0.0,,,,59.179999999999986
17,2009-06-11,162.29999999999998,0.0,0.0,81.15,0.0,,,,62.71250000000001
17,2009-06-12,168.38750000000002,0.0,0.0,84.19375,0.0,,,,64.5725
17,2009-06-13,172.45833333333334,0.0,0.0,86.22916666666667,0.0,,,,62.495000000000005
17,2009-06-14,163.36249999999998,0.0,0.0,81.68124999999999,0.0,,,,64.07750000000001
17,2009-06-15,165.35833333333332,0.0,0.0,82.67916666666667,0.0,,,,63.6275
17,2009-06-16,164.27083333333334,0.0,0.0,82.13541666666667,0.0,,,,65.15750000000001
17,2009-06-17,167.93333333333334,0.0,0.0,83.96666666666667,0.0,,,,63.79250000000002
17,2009-06-18,165.20833333333334,0.0,0.0,82.60416666666667,0.0,,,,59.67500000000001
17,2009-06-19,162.64583333333334,0.0,0.0,81.32291666666667,0.0,,,,63.027499999999996
17,2009-06-20,165.15,0.0,0.0,82.575,0.0,,,,60.087499999999984
17,2009-06-21,165.50833333333333,0.0,0.0,82.75416666666666,0.0,,,,65.9
17,2009-06-22,141.81666666666666,0.0,0.0,70.90833333333333,0.0,,,,68.57750000000001
17,2009-06-23,0.0,0.0,0.0,0.0,0.0,,,,68.7575
17,2009-06-24,102.16666666666667,0.0,0.0,51.083333333333336,0.0,,,,71.72750000000002
17,2009-06-25,170.6916666666667,0.0,0.0,85.34583333333335,0.0,,,,72.09499999999998
17,2009-06-26,178.58333333333334,0.0,0.0,89.29166666666667,0.0,,,,70.19
17,2009-06-27,185.475,0.0,0.0,92.7375,0.0,,,,69.0425
17,2009-06-28,183.52916666666667,0.0,0.0,91.76458333333332,0.0,,,,63.39499999999999
17,2009-06-29,173.1,0.0,0.0,86.55,0.0,,,,66.8075
17,2009-06-30,173.77916666666667,0.0,0.0,86.88958333333333,0.0,,,,63.36499999999998
17,2009-07-01,171.6208333333333,0.0,0.0,85.81041666666665,0.0,,,,65.24000000000001
17,2009-07-02,180.77083333333334,0.0,0.0,90.38541666666666,0.0,,,,64.925
17,2009-07-03,184.25,0.0,0.0,92.125,0.0,,,,64.31
17,2009-07-04,185.32083333333333,0.0,0.0,92.66041666666666,0.0,,,,62.2175
17,2009-07-05,177.84166666666667,0.0,0.0,88.92083333333332,0.0,,,,63.0425
17,2009-07-06,170.10833333333332,0.0,0.0,85.05416666666666,0.0,,,,63.365
17,2009-07-07,175.72916666666666,0.0,0.0,87.86458333333333,0.0,,,,61.820000000000014
17,2009-07-08,176.98749999999998,0.0,0.0,88.49374999999999,0.0,,,,62.547499999999985
17,2009-07-09,174.2541666666667,0.0,0.0,87.12708333333335,0.0,,,,64.37
17,2009-07-10,172.29583333333335,0.0,0.0,86.14791666666667,0.0,,,,69.8375
17,2009-07-11,106.67916666666667,0.0,0.0,53.33958333333334,0.0,,,,70.06249999999999
17,2009-07-12,165.74583333333334,0.0,0.0,82.87291666666667,0.0,,,,61.685
17,2009-07-13,172.38333333333333,0.0,0.0,86.19166666666666,0.0,,,,61.377500000000005
17,2009-07-14,173.1291666666667,0.0,0.0,86.56458333333335,0.0,,,,61.137499999999996
17,2009-07-15,175.725,0.0,0.0,87.86249999999998,0.0,,,,66.0725
17,2009-07-16,174.74166666666667,0.0,0.0,87.37083333333334,0.0,,,,71.3225
17,2009-07-17,180.4416666666667,0.0,0.0,90.22083333333335,0.0,,,,65.16500000000002
17,2009-07-18,189.8791666666667,0.0,0.0,94.93958333333335,0.0,,,,63.05000000000001
17,2009-07-19,191.15416666666667,0.0,0.0,95.57708333333333,0.0,,,,62.20249999999999
17,2009-07-20,180.76250000000002,0.0,0.0,90.38125000000001,0.0,,,,64.625
17,2009-07-21,180.45833333333334,0.0,0.0,90.22916666666667,0.0,,,,65.72000000000001
17,2009-07-22,184.01250000000002,0.0,0.0,92.00625,0.0,,,,66.8525
17,2009-07-23,180.5375,0.0,0.0,90.26875,0.0,,,,70.09999999999998
17,2009-07-24,180.9333333333333,0.0,0.0,90.46666666666667,0.0,,,,68.60000000000001
17,2009-07-25,187.29583333333335,0.0,0.0,93.64791666666667,0.0,,,,69.53000000000002
17,2009-07-26,186.45000000000002,0.0,0.0,93.22500000000001,0.0,,,,70.2425
17,2009-07-27,180.66666666666666,0.0,0.0,90.33333333333333,0.0,,,,69.5
17,2009-07-28,179.70416666666665,0.0,0.0,89.85208333333333,0.0,,,,73.5425
17,2009-07-29,181.3375,0.0,0.0,90.66875,0.0,,,,71.03000000000002
17,2009-07-30,182.42083333333335,0.0,0.0,91.21041666666667,0.0,,,,69.6125
17,2009-07-31,177.8083333333333,0.0,0.0,88.90416666666667,0.0,,,,69.6125
17,2009-08-01,184.33333333333334,0.0,0.0,92.16666666666666,0.0,,,,70.3325
17,2009-08-02,185.025,0.0,0.0,92.5125,0.0,,,,68.6975
17,2009-08-03,181.04999999999998,0.0,0.0,90.525,0.0,,,,67.58
17,2009-08-04,173.475,0.0,0.0,86.73749999999998,0.0,,,,73.40000000000002
17,2009-08-05,177.36249999999998,0.0,0.0,88.68125,0.0,,,,66.1775
17,2009-08-06,179.73333333333335,0.0,0.0,89.86666666666667,0.0,,,,64.18249999999999
17,2009-08-07,178.375,0.0,0.0,89.1875,0.0,,,,63.33499999999999
17,2009-08-08,177.5666666666667,0.0,0.0,88.78333333333333,0.0,,,,64.16
17,2009-08-09,157.79166666666666,0.0,0.0,78.89583333333333,0.0,,,,70.39250000000001
17,2009-08-10,121.8875,0.0,0.0,60.94375000000001,0.0,,,,75.11
17,2009-08-11,167.68333333333334,0.0,0.0,83.84166666666667,0.0,,,,72.6425
17,2009-08-12,173.42083333333335,0.0,0.0,86.71041666666667,0.0,,,,69.87499999999999
17,2009-08-13,176.15833333333333,0.0,0.0,88.07916666666668,0.0,,,,70.9025
17,2009-08-14,178.3083333333333,0.0,0.0,89.15416666666665,0.0,,,,73.1
17,2009-08-15,180.0041666666667,0.0,0.0,90.00208333333333,0.0,,,,74.3825
17,2009-08-16,179.80416666666667,0.0,0.0,89.90208333333334,0.0,,,,75.7925
17,2009-08-17,178.36249999999998,0.0,0.0,89.18125,0.0,,,,79.05499999999999
17,2009-08-18,175.61249999999998,0.0,0.0,87.80624999999999,0.0,,,,76.13
17,2009-08-19,177.84166666666667,0.0,0.0,88.92083333333332,0.0,,,,71.795
17,2009-08-20,179.05416666666667,0.0,0.0,89.52708333333334,0.0,,,,75.485
17,2009-08-21,167.00416666666666,0.0,0.0,83.50208333333333,0.0,,,,72.7025
17,2009-08-22,179.0375,0.0,0.0,89.51875,0.0,,,,70.25000000000001
17,2009-08-23,175.98333333333335,0.0,0.0,87.99166666666667,0.0,,,,67.27999999999999
17,2009-08-24,178.22083333333333,0.0,0.0,89.11041666666667,0.0,,,,65.80999999999999
17,2009-08-25,180.23749999999998,0.0,0.0,90.11874999999999,0.0,,,,66.2375
17,2009-08-26,181.17916666666667,0.0,0.0,90.58958333333334,0.0,,,,65.2025
17,2009-08-27,187.42499999999998,0.0,0.0,93.7125,0.0,,,,61.06249999999999
17,2009-08-28,187.77083333333334,0.0,0.0,93.88541666666667,0.0,,,,61.67749999999998
17,2009-08-29,182.9416666666667,0.0,0.0,91.47083333333335,0.0,,,,66.845
17,2009-08-30,190.125,0.0,0.0,95.0625,0.0,,,,60.36500000000001
17,2009-08-31,191.5583333333333,0.0,0.0,95.77916666666665,0.0,,,,57.634999999999984
17,2009-09-01,185.22916666666666,0.0,0.0,92.61458333333333,0.0,,,,57.71000000000001
17,2009-09-02,182.07500000000002,0.0,0.0,91.03750000000001,0.0,,,,60.87500000000001
17,2009-09-03,177.85833333333335,0.0,0.0,88.92916666666667,0.0,,,,63.35750000000001
17,2009-09-04,181.4958333333333,0.0,0.0,90.74791666666667,0.0,,,,62.9075
17,2009-09-05,186.55416666666667,0.0,0.0,93.27708333333334,0.0,,,,62.76499999999999
17,2009-09-06,190.53333333333333,0.0,0.0,95.26666666666667,0.0,,,,63.0875
17,2009-09-07,185.20000000000002,0.0,0.0,92.60000000000001,0.0,,,,65.1575
17,2009-09-08,179.50833333333333,0.0,0.0,89.75416666666666,0.0,,,,66.635
17,2009-09-09,180.48749999999998,0.0,0.0,90.24375,0.0,,,,64.46000000000001
17,2009-09-10,174.73333333333335,0.0,0.0,87.36666666666667,0.0,,,,61.52000000000001
17,2009-09-11,183.38333333333333,0.0,0.0,91.69166666666666,0.0,,,,59.99749999999998
17,2009-09-12,188.275,0.0,0.0,94.1375,0.0,,,,62.51000000000001
17,2009-09-13,187.53333333333333,0.0,0.0,93.76666666666668,0.0,,,,61.3475
17,2009-09-14,186.0375,0.0,0.0,93.01875,0.0,,,,62.675000000000004
17,2009-09-15,179.5666666666667,0.0,0.0,89.78333333333333,0.0,,,,61.64000000000001
17,2009-09-16,184.02083333333334,0.0,0.0,92.01041666666666,0.0,,,,58.50499999999999
17,2009-09-17,177.52083333333334,0.0,0.0,88.76041666666666,0.0,,,,57.755
17,2009-09-18,182.03333333333333,0.0,0.0,91.01666666666667,0.0,,,,57.995000000000005
17,2009-09-19,196.75,0.0,0.0,98.375,0.0,,,,51.85249999999999
17,2009-09-20,194.3125,0.0,0.0,97.15625,0.0,,,,55.595
17,2009-09-21,187.3791666666667,0.0,0.0,93.68958333333333,0.0,,,,65.48
17,2009-09-22,180.71666666666667,0.0,0.0,90.35833333333333,0.0,,,,68.8625
17,2009-09-23,178.71666666666667,0.0,0.0,89.35833333333333,0.0,,,,71.38999999999999
17,2009-09-24,182.7875,0.0,0.0,91.39375,0.0,,,,64.55
17,2009-09-25,194.52916666666667,0.0,0.0,97.26458333333333,0.0,,,,53.32249999999999
17,2009-09-26,195.72083333333333,0.0,0.0,97.86041666666667,0.0,,,,53.21
17,2009-09-27,189.03333333333333,0.0,0.0,94.51666666666667,0.0,,,,58.95499999999999
17,2009-09-28,185.1833333333333,0.0,0.0,92.59166666666665,0.0,,,,55.97750000000001
17,2009-09-29,184.92916666666667,0.0,0.0,92.46458333333334,0.0,,,,53.4725
17,2009-09-30,188.04583333333335,0.0,0.0,94.02291666666667,0.0,,,,46.550000000000004
17,2009-10-01,186.1625,0.0,0.0,93.08125,0.0,,,,45.71
17,2009-10-02,181.875,0.0,0.0,90.9375,0.0,,,,48.297500000000014
17,2009-10-03,189.72916666666666,0.0,0.0,94.86458333333333,0.0,,,,56.21
17,2009-10-04,187.975,0.0,0.0,93.9875,0.0,,,,51.82250000000001
17,2009-10-05,189.45000000000002,0.0,0.0,94.72500000000001,0.0,,,,50.532500000000006
17,2009-10-06,185.95416666666665,0.0,0.0,92.97708333333333,0.0,,,,51.725
17,2009-10-07,183.07500000000002,0.0,0.0,91.53750000000001,0.0,,,,52.48249999999999
17,2009-10-08,188.0875,0.0,0.0,94.04375,0.0,,,,52.73
17,2009-10-09,178.08333333333334,0.0,0.0,89.04166666666666,0.0,,,,52.66249999999999
17,2009-10-10,192.78333333333333,0.0,0.0,96.39166666666668,0.0,,,,48.845
17,2009-10-11,201.88750000000002,0.0,0.0,100.94375,0.0,,,,43.362500000000004
17,2009-10-12,201.1875,0.0,0.0,100.59375,0.0,,,,39.32749999999999
17,2009-10-13,191.48749999999998,0.0,0.0,95.74374999999999,0.0,,,,43.66999999999999
17,2009-10-14,192.6875,0.0,0.0,96.34375,0.0,,,,38.7875
17,2009-10-15,196.9625,0.0,0.0,98.48125,0.0,,,,35.55500000000001
17,2009-10-16,195.70000000000002,0.0,0.0,97.85000000000001,0.0,,,,38.224999999999994
17,2009-10-17,195.17083333333335,0.0,0.0,97.58541666666667,0.0,,,,40.0625
17,2009-10-18,200.9333333333333,0.0,0.0,100.46666666666665,0.0,,,,38.12
17,2009-10-19,197.25833333333333,0.0,0.0,98.62916666666666,0.0,,,,41.7125
17,2009-10-20,187.0041666666667,0.0,0.0,93.50208333333335,0.0,,,,54.477499999999985
17,2009-10-21,187.63333333333333,0.0,0.0,93.81666666666666,0.0,,,,55.43000000000001
17,2009-10-22,181.75833333333333,0.0,0.0,90.87916666666666,0.0,,,,53.337500000000006
17,2009-10-23,177.35416666666666,0.0,0.0,88.67708333333333,0.0,,,,43.6625
17,2009-10-24,122.14999999999999,0.0,0.0,61.075,0.0,,,,56.375
17,2009-10-25,190.1291666666667,0.0,0.0,95.06458333333335,0.0,,,,47.254999999999995
17,2009-10-26,192.85833333333335,0.0,0.0,96.42916666666667,0.0,,,,46.752500000000005
17,2009-10-27,186.69583333333333,0.0,0.0,93.34791666666666,0.0,,,,53.23250000000001
17,2009-10-28,188.5375,0.0,0.0,94.26874999999998,0.0,,,,50.87750000000002
17,2009-10-29,192.42083333333335,0.0,0.0,96.21041666666667,0.0,,,,49.04
17,2009-10-30,187.09583333333333,0.0,0.0,93.54791666666668,0.0,,,,55.67750000000001
17,2009-10-31,190.7875,0.0,0.0,95.39374999999998,0.0,,,,53.945
17,2009-11-01,197.975,0.0,0.0,98.9875,0.0,,,,42.8975
17,2009-11-02,195.9625,0.0,0.0,97.98125,0.0,,,,41.127500000000005
17,2009-11-03,189.95416666666665,0.0,0.0,94.97708333333333,0.0,,,,43.9925
17,2009-11-04,193.92916666666667,0.0,0.0,96.96458333333334,0.0,,,,36.432500000000005
17,2009-11-05,192.0375,0.0,0.0,96.01875,0.0,,,,35.915
17,2009-11-06,197.22916666666666,0.0,0.0,98.61458333333334,0.0,,,,34.925
17,2009-11-07,192.5666666666667,0.0,0.0,96.28333333333335,0.0,,,,48.0875
17,2009-11-08,191.48749999999998,0.0,0.0,95.74374999999999,0.0,,,,53.419999999999995
17,2009-11-09,187.32916666666665,0.0,0.0,93.66458333333333,0.0,,,,56.629999999999995
17,2009-11-10,168.10416666666666,0.0,0.0,84.05208333333334,0.0,,,,48.837499999999984
17,2009-11-11,186.4416666666667,0.0,0.0,93.22083333333335,0.0,,,,41.622499999999995
17,2009-11-12,199.09166666666667,0.0,0.0,99.54583333333333,0.0,,,,34.8425
17,2009-11-13,202.125,0.0,0.0,101.06250000000001,0.0,,,,36.82999999999999
17,2009-11-14,195.20833333333334,0.0,0.0,97.60416666666667,0.0,,,,44.54749999999999
17,2009-11-15,189.0875,0.0,0.0,94.54375,0.0,,,,49.025
17,2009-11-16,187.77916666666667,0.0,0.0,93.88958333333332,0.0,,,,39.12499999999999
17,2009-11-17,186.54583333333335,0.0,0.0,93.27291666666667,0.0,,,,33.725
17,2009-11-18,190.725,0.0,0.0,95.3625,0.0,,,,41.04499999999999
17,2009-11-19,189.57500000000002,0.0,0.0,94.78750000000001,0.0,,,,46.01000000000002
17,2009-11-20,192.59583333333333,0.0,0.0,96.29791666666667,0.0,,,,45.11750000000001
17,2009-11-21,191.65,0.0,0.0,95.825,0.0,,,,42.440000000000005
17,2009-11-22,195.92916666666667,0.0,0.0,97.96458333333334,0.0,,,,44.5625
17,2009-11-23,194.84583333333333,0.0,0.0,97.42291666666667,0.0,,,,40.730000000000004
17,2009-11-24,186.61666666666667,0.0,0.0,93.30833333333334,0.0,,,,46.129999999999995
17,2009-11-25,183.29166666666666,0.0,0.0,91.64583333333334,0.0,,,,49.2425
17,2009-11-26,181.25833333333333,0.0,0.0,90.62916666666666,0.0,,,,44.975
17,2009-11-27,193.79999999999998,0.0,0.0,96.89999999999999,0.0,,,,38.33
17,2009-11-28,198.23749999999998,0.0,0.0,99.11875,0.0,,,,38.547499999999985
17,2009-11-29,191.26666666666665,0.0,0.0,95.63333333333333,0.0,,,,40.6625
17,2009-11-30,187.2541666666667,0.0,0.0,93.62708333333333,0.0,,,,36.71
17,2009-12-01,184.0,0.0,0.0,92.0,0.0,,,,36.335
17,2009-12-02,177.4958333333333,0.0,0.0,88.74791666666665,0.0,,,,42.7475
17,2009-12-03,173.775,0.0,0.0,86.8875,0.0,,,,47.712499999999984
17,2009-12-04,191.2125,0.0,0.0,95.60625,0.0,,,,34.835
17,2009-12-05,187.72916666666666,0.0,0.0,93.86458333333333,0.0,,,,29.240000000000006
17,2009-12-06,190.13333333333333,0.0,0.0,95.06666666666666,0.0,,,,29.99
17,2009-12-07,190.78333333333333,0.0,0.0,95.39166666666668,0.0,,,,29.930000000000003
17,2009-12-08,187.525,0.0,0.0,93.7625,0.0,,,,31.144999999999996
17,2009-12-09,177.3708333333333,0.0,0.0,88.68541666666665,0.0,,,,36.949999999999996
17,2009-12-10,183.89583333333334,0.0,0.0,91.94791666666666,0.0,,,,25.294999999999998
17,2009-12-11,191.1916666666667,0.0,0.0,95.59583333333333,0.0,,,,17.7575
17,2009-12-12,181.97083333333333,0.0,0.0,90.98541666666668,0.0,,,,23.607499999999998
17,2009-12-13,176.15416666666667,0.0,0.0,88.07708333333333,0.0,,,,31.7075
17,2009-12-14,169.9625,0.0,0.0,84.98125,0.0,,,,36.59
17,2009-12-15,164.67499999999998,0.0,0.0,82.33749999999999,0.0,,,,35.487500000000004
17,2009-12-16,83.98333333333333,526.7423749999999,0.0,41.99166666666667,90.69427809836725,,,,22.812500000000004
17,2009-12-17,16.224999999999998,389.51145833333334,0.0,8.112499999999999,23.694606759000994,,,,14.450000000000003
17,2009-12-18,123.26666666666667,2994.176125,0.0,61.63333333333334,23.418191168994408,,,,13.625
17,2009-12-19,189.8791666666667,4291.184083333334,0.0,94.93958333333335,25.17011556904713,,,,20.817500000000003
17,2009-12-20,193.75833333333333,4291.81975,0.0,96.87916666666666,25.680528314617852,,,,25.1075
17,2009-12-21,159.50416666666666,3753.1950833333335,0.0,79.75208333333333,24.174412678003982,,,,26.79499999999999
17,2009-12-22,115.95416666666667,2755.4088333333334,0.0,57.97708333333333,23.93786154016789,,,,19.2575
17,2009-12-23,175.16666666666666,4181.776958333333,0.0,87.58333333333333,23.827344184468682,,,,19.729999999999997
17,2009-12-24,182.26250000000002,4218.362375,0.0,91.13125000000001,24.577543653220797,,,,25.205000000000002
17,2009-12-25,187.30416666666667,4274.592291666667,0.0,93.65208333333334,24.92514986281424,,,,31.849999999999998
17,2009-12-26,185.2541666666667,4200.3109583333335,0.0,92.62708333333333,25.08831993255632,,,,39.7775
17,2009-12-27,186.26250000000002,4208.522166666667,0.0,93.13125,25.175658949640003,,,,32.65999999999999
17,2009-12-28,174.77916666666667,4315.118750000001,0.0,87.38958333333333,23.03997218436276,,,,27.012499999999992
17,2009-12-29,198.90833333333333,4488.084625,0.0,99.45416666666667,25.210239942340166,,,,12.200000000000001
17,2009-12-30,199.10416666666666,4311.098208333334,0.0,99.55208333333333,26.27105237051434,,,,23.645
17,2009-12-31,195.22916666666666,4252.304041666667,0.0,97.61458333333334,26.115925989939875,,,,32.67500000000001
17,2010-01-01,195.52916666666667,4302.542166666667,0.0,97.76458333333333,25.85064906523803,,,,29.82499999999999
17,2010-01-02,198.17083333333335,4541.008125,0.0,99.08541666666667,24.82404184080698,,,,11.840000000000002
17,2010-01-03,184.65416666666667,4456.449250000001,0.0,92.32708333333332,23.569761315892666,,,,11.137142857142857
17,2010-01-04,188.27083333333334,4447.352791666667,0.0,94.13541666666667,24.08055549249786,,,,14.825000000000001
17,2010-01-05,183.65833333333333,4263.213624999999,0.0,91.82916666666668,24.505218629395905,,,,17.967499999999998
17,2010-01-06,198.70833333333334,4448.7804166666665,0.0,99.35416666666667,25.40739551623059,,,,20.937499999999996
17,2010-01-07,195.92499999999998,4330.591666666666,0.0,97.96249999999999,25.735206505654535,,,,26.029999999999987
17,2010-01-08,196.32916666666665,4344.69725,0.0,98.16458333333333,25.70456993420095,,,,19.5725
17,2010-01-09,201.3708333333333,4416.947208333333,0.0,100.68541666666665,25.933396293485124,,,,11.734999999999998
17,2010-01-10,201.63333333333333,4430.610125,0.0,100.81666666666666,25.887125672361233,,,,12.237499999999997
17,2010-01-11,193.88750000000002,4343.87825,0.0,96.94375000000001,25.389678662533115,,,,21.8075
17,2010-01-12,196.70416666666665,4369.22725,0.0,98.35208333333333,25.60907922689431,,,,20.4125
17,2010-01-13,194.51666666666665,4341.725541666667,0.0,97.25833333333333,25.48469792183464,,,,24.102499999999996
17,2010-01-14,191.28333333333333,4246.3769999999995,0.0,95.64166666666667,25.623804978010934,,,,32.3375
17,2010-01-15,191.0666666666667,4233.4139583333335,0.0,95.53333333333333,25.673154092324456,,,,36.87499999999998
17,2010-01-16,188.3125,4202.927583333333,0.0,94.15625,25.48662211266984,,,,35.480000000000004
17,2010-01-17,184.96666666666667,4177.597125,0.0,92.48333333333333,25.185579750119047,,,,35.037499999999994
17,2010-01-18,184.23333333333335,4191.802833333333,0.0,92.11666666666667,25.00071336317491,,,,33.995000000000005
17,2010-01-19,185.7541666666667,4250.710291666667,0.0,92.87708333333335,24.857766009766323,,,,31.52000000000001
17,2010-01-20,150.30416666666667,3313.9510833333334,0.0,75.15208333333334,25.799421291665787,,,,28.992499999999996
17,2010-01-21,190.88750000000002,4304.220333333334,0.0,95.44375000000001,25.227140923935043,,,,26.825000000000006
17,2010-01-22,183.375,4185.853291666667,0.0,91.6875,24.9196054500198,,,,29.014999999999997
17,2010-01-23,192.125,4228.730833333333,0.0,96.0625,25.843949041448017,,,,29.24000000000001
17,2010-01-24,187.53333333333333,4263.396041666667,0.0,93.76666666666668,25.021182660152103,,,,40.42250000000001
17,2010-01-25,178.78333333333333,4219.319708333333,0.0,89.39166666666667,24.102918592204993,,,,45.162499999999994
17,2010-01-26,185.03333333333333,4316.236208333333,0.0,92.51666666666667,24.38539567750397,,,,30.76250000000002
17,2010-01-27,188.23333333333335,4306.074,0.0,94.11666666666667,24.86566520790039,,,,27.087500000000006
17,2010-01-28,95.75416666666666,2433.965041666667,0.0,47.87708333333333,22.37836652257679,,,,20.674999999999997
17,2010-01-29,108.55416666666667,0.0,0.0,54.277083333333344,0.0,,,,9.9875
17,2010-01-30,168.125,0.0,0.0,84.0625,0.0,,,,4.7825
17,2010-01-31,129.95833333333334,0.0,0.0,64.97916666666667,0.0,,,,13.655000000000001
17,2010-02-01,176.54583333333335,0.0,0.0,88.27291666666667,0.0,,,,21.815
17,2010-02-02,177.4416666666667,2749.611875,0.0,88.72083333333333,36.708720834362204,,,,21.92
17,2010-02-03,185.39583333333334,4267.264375,0.0,92.69791666666667,24.713568364535913,,,,26.269999999999996
17,2010-02-04,181.4125,4237.987625,0.0,90.70624999999998,24.349640965110964,,,,23.855
17,2010-02-05,176.11666666666667,4231.40725,0.0,88.05833333333334,23.67558229134186,,,,24.4025
17,2010-02-06,128.67499999999998,3324.094333333333,0.0,64.33749999999999,22.019419976348445,,,,16.1
17,2010-02-07,142.86666666666667,3569.0591249999998,0.0,71.43333333333334,22.769956836235437,,,,15.170000000000002
17,2010-02-08,135.72916666666666,3231.7711249999998,0.0,67.86458333333333,23.89008111010818,,,,22.0175
17,2010-02-09,123.58333333333333,2984.142416666667,0.0,61.791666666666664,23.557293730963664,,,,23.5025
17,2010-02-10,177.125,4263.634208333334,0.0,88.5625,23.63115578014182,,,,26.727500000000003
17,2010-02-11,187.49166666666667,4416.498541666667,0.0,93.74583333333334,24.148430870300896,,,,22.055000000000003
17,2010-02-12,185.9375,4334.340916666667,0.0,92.96875,24.402198615702645,,,,24.582499999999996
17,2010-02-13,189.53333333333333,4353.139958333333,0.0,94.76666666666667,24.76669227493793,,,,22.040000000000003
17,2010-02-14,191.39583333333334,4387.614416666666,0.0,95.69791666666667,24.813559151312795,,,,27.394999999999996
17,2010-02-15,189.14583333333334,4276.6705,0.0,94.57291666666666,25.15799495451218,,,,28.129999999999995
17,2010-02-16,186.04583333333335,4312.2742499999995,0.0,93.02291666666667,24.541359243971506,,,,26.824999999999992
17,2010-02-17,184.42499999999998,4366.755458333333,0.0,92.21249999999999,24.024035350960567,,,,28.190000000000012
17,2010-02-18,188.19583333333333,4409.902625,0.0,94.09791666666666,24.275380274285407,,,,30.214999999999993
17,2010-02-19,193.9625,4420.013583333333,0.0,96.98125,24.961990124351615,,,,32.60000000000001
17,2010-02-20,196.60416666666666,4367.565625,0.0,98.30208333333333,25.605798074807918,,,,31.227499999999992
17,2010-02-21,194.84583333333333,4326.071333333333,0.0,97.42291666666667,25.620198170821762,,,,29.03749999999999
17,2010-02-22,188.63333333333333,4301.281666666667,0.0,94.31666666666666,24.946268599268926,,,,26.209999999999997
17,2010-02-23,171.92916666666667,4212.5745,0.0,85.96458333333334,23.21597896303608,,,,34.04750000000001
17,2010-02-24,148.35416666666666,3555.6353333333336,0.0,74.17708333333334,23.733816105313636,,,,31.302499999999995
17,2010-02-25,189.3166666666667,4428.718458333334,0.0,94.65833333333335,24.316206046677117,,,,26.539999999999996
17,2010-02-26,192.6,4470.186791666666,0.0,96.3,24.508438932403674,,,,26.412499999999998
17,2010-02-27,187.275,4304.544833333333,0.0,93.6375,24.747857584168116,,,,31.62500000000001
17,2010-02-28,189.61249999999998,4258.828541666667,0.0,94.80624999999999,25.325722639788907,,,,33.237500000000004
17,2010-03-01,188.71666666666667,4265.494874999999,0.0,94.35833333333333,25.166676716627297,,,,34.73749999999999
17,2010-03-02,184.89583333333334,4227.950208333333,0.0,92.44791666666666,24.87610024052403,,,,33.38
17,2010-03-03,183.91666666666666,4213.980666666666,0.0,91.95833333333333,24.8263907291037,,,,32.79500000000001
17,2010-03-04,179.70000000000002,4162.9873333333335,0.0,89.85000000000001,24.55432645243056,,,,31.909999999999997
17,2010-03-05,180.51250000000002,4237.110333333333,0.0,90.25625000000001,24.233857276629802,,,,31.3775
17,2010-03-06,186.07916666666665,4287.471666666667,0.0,93.03958333333333,24.687750932983164,,,,30.259999999999994
17,2010-03-07,187.4625,4251.434916666666,0.0,93.73125000000002,25.082100711918464,,,,36.612500000000004
17,2010-03-08,185.34166666666667,4234.206416666667,0.0,92.67083333333332,24.899239120834597,,,,39.59749999999999
17,2010-03-09,183.23333333333335,4261.236416666667,0.0,91.61666666666667,24.4598556818189,,,,39.125
17,2010-03-10,185.2458333333333,4336.7105833333335,0.0,92.62291666666665,24.298140914932187,,,,41.787499999999994
17,2010-03-11,185.71666666666667,4254.840125,0.0,92.85833333333333,24.828625154407078,,,,48.9125
17,2010-03-12,187.32500000000002,4289.917708333333,0.0,93.66250000000001,24.838869043962337,,,,48.1025
17,2010-03-13,185.59583333333333,4389.781458333334,0.0,92.79791666666667,24.049738587182578,,,,41.29249999999999
17,2010-03-14,186.6,4393.75725,0.0,93.3,24.157980052266197,,,,37.347500000000004
17,2010-03-15,185.9625,4354.308625000001,0.0,92.98125,24.293562505574577,,,,40.17499999999999
17,2010-03-16,183.17083333333335,4290.632166666667,0.0,91.58541666666667,24.28399164671137,,,,42.12500000000001
17,2010-03-17,183.92916666666667,4281.232791666666,0.0,91.96458333333334,24.438064002469748,,,,45.964999999999996
17,2010-03-18,181.17083333333335,4286.061458333334,0.0,90.58541666666667,24.044454338704668,,,,50.67499999999999
17,2010-03-19,183.74166666666667,4257.54975,0.0,91.87083333333334,24.548952063853683,,,,51.754999999999995
17,2010-03-20,187.0625,4272.427541666667,0.0,93.53125,24.905603285002073,,,,43.085
17,2010-03-21,191.71666666666667,4334.701625000001,0.0,95.85833333333333,25.158555303228177,,,,38.36750000000001
17,2010-03-22,189.8375,4386.752875,0.0,94.91875,24.616362260129975,,,,37.4075
17,2010-03-23,169.38750000000002,4086.6676666666667,0.0,84.69375,23.577463133573456,,,,37.1825
17,2010-03-24,187.22916666666666,4409.068708333333,0.0,93.61458333333333,24.15525772391081,,,,42.605
17,2010-03-25,189.80416666666667,4364.615875,0.0,94.90208333333334,24.73687029916592,,,,40.6325
17,2010-03-26,193.9125,4476.832666666666,0.0,96.95624999999998,24.638824357071492,,,,25.962499999999995
17,2010-03-27,188.54999999999998,4416.2820833333335,0.0,94.27499999999999,24.285931690089615,,,,33.035000000000004
17,2010-03-28,180.15,4370.472708333334,0.0,90.075,23.447194809066467,,,,43.13750000000002
17,2010-03-29,164.20416666666668,4288.370041666666,0.0,82.10208333333333,21.780956998738997,,,,42.29000000000001
17,2010-03-30,150.09166666666667,4197.6163750000005,0.0,75.04583333333333,20.33943443808763,,,,39.88249999999999
17,2010-03-31,88.65416666666665,2613.1860833333335,0.0,44.32708333333333,19.298068920741372,,,,47.53999999999999
17,2010-04-01,68.00416666666666,2858.311875,0.0,34.00208333333333,13.533525555378926,,,,58.85913043478261
17,2010-04-02,97.16666666666667,3386.3905,0.0,48.583333333333336,16.321696770909583,,,,67.175
17,2010-04-03,161.7875,4229.77775,0.0,80.89375,21.757673418341348,,,,69.545
17,2010-04-04,167.44166666666666,4337.754333333333,0.0,83.72083333333333,21.95753702715965,,,,55.98500000000001
17,2010-04-05,160.43333333333334,4291.510499999999,0.0,80.21666666666667,21.265199695486654,,,,59.26249999999999
17,2010-04-06,143.07083333333333,4249.10875,0.0,71.53541666666666,19.153065693547564,,,,54.2075
17,2010-04-07,145.12916666666666,4206.510499999999,0.0,72.56458333333333,19.62536587960232,,,,61.22
17,2010-04-08,163.97916666666666,4376.363249999999,0.0,81.98958333333334,21.313773707477832,,,,56.607499999999995
17,2010-04-09,170.65416666666667,4580.5455833333335,0.0,85.32708333333333,21.192623609168443,,,,39.574999999999996
17,2010-04-10,172.70416666666665,4452.186416666666,0.0,86.35208333333333,22.065537605926963,,,,45.59
17,2010-04-11,195.26666666666665,4282.249958333333,0.0,97.63333333333333,25.938277767447126,,,,53.757500000000014
17,2010-04-12,192.2458333333333,4291.730541666667,0.0,96.12291666666665,25.480592766193748,,,,46.46
17,2010-04-13,190.95000000000002,4277.773583333334,0.0,95.475,25.39141515651746,,,,48.5
17,2010-04-14,182.65,4258.36825,0.0,91.32500000000002,24.398408553166657,,,,48.184999999999995
17,2010-04-15,186.225,4189.625416666667,0.0,93.11249999999998,25.28411897603018,,,,55.63999999999999
17,2010-04-16,192.76250000000002,4248.056416666667,0.0,96.38125000000001,25.811741808906064,,,,58.535
17,2010-04-17,202.6875,4535.2714166666665,0.0,101.34375,25.42194185474787,,,,41.24
17,2010-04-18,200.85,4455.2543749999995,0.0,100.42499999999998,25.643917357692956,,,,44.5925
17,2010-04-19,194.4375,4337.52525,0.0,97.21875,25.49899421334781,,,,49.19
17,2010-04-20,187.54166666666666,4262.293000000001,0.0,93.77083333333334,25.028770051446227,,,,51.26
17,2010-04-21,185.5041666666667,4257.742583333334,0.0,92.75208333333335,24.783309795495242,,,,54.01250000000001
17,2010-04-22,193.38750000000002,4347.557541666666,0.0,96.69375,25.302771773741426,,,,44.2925
17,2010-04-23,199.30416666666667,4327.705208333334,0.0,99.65208333333334,26.196528648466582,,,,45.7925
17,2010-04-24,197.1875,4278.630166666667,0.0,98.59375,26.215592034693657,,,,53.6975
17,2010-04-25,192.975,4321.798291666667,0.0,96.4875,25.399291010795377,,,,50.367500000000014
17,2010-04-26,106.7,465.4211666666667,0.0,53.35000000000001,130.4077274812383,,,,50.99
17,2010-04-27,186.07083333333333,0.0,0.0,93.03541666666666,0.0,,,,43.31
17,2010-04-28,195.29166666666666,0.0,0.0,97.64583333333333,0.0,,,,46.287499999999994
17,2010-04-29,194.25833333333333,0.0,0.0,97.12916666666666,0.0,,,,52.129999999999995
17,2010-04-30,179.70833333333334,0.0,0.0,89.85416666666667,0.0,,,,63.7925
17,2010-05-01,175.48333333333335,0.0,0.0,87.74166666666667,0.0,,,,69.755
17,2010-05-02,172.96666666666667,0.0,0.0,86.48333333333333,0.0,,,,70.79
17,2010-05-03,175.78333333333333,0.0,0.0,87.89166666666667,0.0,,,,67.97
17,2010-05-04,176.47916666666666,0.0,0.0,88.23958333333334,0.0,,,,59.78
17,2010-05-05,178.5875,0.0,0.0,89.29375,0.0,,,,65.21749999999999
17,2010-05-06,179.50833333333333,0.0,0.0,89.75416666666666,0.0,,,,55.46
17,2010-05-07,188.92499999999998,0.0,0.0,94.46249999999999,0.0,,,,48.55250000000001
17,2010-05-08,196.09166666666667,0.0,0.0,98.04583333333333,0.0,,,,45.80749999999998
17,2010-05-09,203.90833333333333,0.0,0.0,101.95416666666668,0.0,,,,38.0525
17,2010-05-10,196.6291666666667,0.0,0.0,98.31458333333333,0.0,,,,43.805
17,2010-05-11,195.9333333333333,0.0,0.0,97.96666666666665,0.0,,,,44.555
17,2010-05-12,192.1,0.0,0.0,96.05,0.0,,,,44.79500000000001
17,2010-05-13,190.9125,0.0,0.0,95.45624999999998,0.0,,,,48.859999999999985
17,2010-05-14,180.76250000000002,0.0,0.0,90.38125000000001,0.0,,,,60.59750000000002
17,2010-05-15,189.2541666666667,0.0,0.0,94.62708333333335,0.0,,,,53.54
17,2010-05-16,193.0041666666667,0.0,0.0,96.50208333333335,0.0,,,,56.82500000000001
17,2010-05-17,188.76250000000002,0.0,0.0,94.38125000000001,0.0,,,,57.305
17,2010-05-18,187.98333333333335,0.0,0.0,93.99166666666667,0.0,,,,54.72499999999999
17,2010-05-19,182.725,0.0,0.0,91.3625,0.0,,,,60.9725
17,2010-05-20,186.03333333333333,0.0,0.0,93.01666666666667,0.0,,,,66.2225
17,2010-05-21,184.36249999999998,0.0,0.0,92.18124999999999,0.0,,,,65.45750000000001
17,2010-05-22,187.60416666666666,0.0,0.0,93.80208333333333,0.0,,,,70.13
17,2010-05-23,185.61249999999998,0.0,0.0,92.80625,0.0,,,,69.37249999999999
17,2010-05-24,170.72083333333333,0.0,0.0,85.36041666666667,0.0,,,,70.9175
17,2010-05-25,176.20833333333334,0.0,0.0,88.10416666666666,0.0,,,,72.14
17,2010-05-26,170.23333333333332,0.0,0.0,85.11666666666666,0.0,,,,75.58999999999999
17,2010-05-27,166.21666666666667,0.0,0.0,83.10833333333333,0.0,,,,72.39500000000001
17,2010-05-28,171.89166666666665,0.0,0.0,85.94583333333333,0.0,,,,67.625
17,2010-05-29,173.20416666666665,0.0,0.0,86.60208333333333,0.0,,,,67.18249999999999
17,2010-05-30,173.45416666666665,0.0,0.0,86.72708333333333,0.0,,,,70.73750000000001
17,2010-05-31,168.4625,0.0,0.0,84.23125,0.0,,,,74.5775
17,2010-06-01,0.0,0.0,0.0,0.0,0.0,,,,70.6925
17,2010-06-02,0.0,0.0,0.0,0.0,0.0,,,,69.19250000000001
17,2010-06-03,0.0,0.0,0.0,0.0,0.0,,,,67.235
17,2010-06-04,0.0,0.0,0.0,0.0,0.0,,,,67.70750000000001
17,2010-06-05,0.0,0.0,0.0,0.0,0.0,,,,71.37500000000001
17,2010-06-06,0.0,0.0,0.0,0.0,0.0,,,,56.982499999999995
17,2010-06-07,0.0,0.0,0.0,0.0,0.0,,,,59.08249999999999
17,2010-06-08,0.0,0.0,0.0,0.0,0.0,,,,57.58249999999999
17,2010-06-09,0.0,0.0,0.0,0.0,0.0,,,,56.262499999999996
17,2010-06-10,0.0,0.0,0.0,0.0,0.0,,,,61.98500000000001
17,2010-06-11,0.0,0.0,0.0,0.0,0.0,,,,63.51500000000001
17,2010-06-12,0.0,0.0,0.0,0.0,0.0,,,,67.58749999999999
17,2010-06-13,0.0,0.0,0.0,0.0,0.0,,,,63.875
17,2010-06-14,0.0,0.0,0.0,0.0,0.0,,,,66.74749999999999
17,2010-06-15,152.17916666666667,0.0,0.0,76.08958333333334,0.0,,,,64.85
17,2010-06-16,156.52083333333334,0.0,0.0,78.26041666666667,0.0,,,,68.7725
17,2010-06-17,78.95833333333333,0.0,0.0,39.479166666666664,0.0,,,,64.49
17,2010-06-18,102.38333333333333,0.0,0.0,51.191666666666656,0.0,,,,68.0
17,2010-06-19,83.63333333333334,0.0,0.0,41.81666666666667,0.0,,,,75.02749999999999
17,2010-06-20,27.770833333333332,0.0,0.0,13.885416666666666,0.0,,,,73.67
17,2010-06-21,56.7875,0.0,0.0,28.39375,0.0,,,,70.0475
17,2010-06-22,109.97500000000001,0.0,0.0,54.9875,0.0,,,,70.27250000000001
17,2010-06-23,167.75,0.0,0.0,83.875,0.0,,,,75.08
17,2010-06-24,182.70416666666665,0.0,0.0,91.35208333333333,0.0,,,,73.52
17,2010-06-25,179.8166666666667,0.0,0.0,89.90833333333335,0.0,,,,68.615
17,2010-06-26,180.125,0.0,0.0,90.0625,0.0,,,,64.9175
17,2010-06-27,169.025,0.0,0.0,84.5125,0.0,,,,71.9225
17,2010-06-28,171.33333333333334,0.0,0.0,85.66666666666667,0.0,,,,74.1875
17,2010-06-29,172.5,0.0,0.0,86.25,0.0,,,,63.62
17,2010-06-30,187.91666666666666,0.0,0.0,93.95833333333333,0.0,,,,58.73
17,2010-07-01,190.9125,0.0,0.0,95.45624999999998,0.0,,,,61.587500000000006
17,2010-07-02,181.59583333333333,0.0,0.0,90.79791666666667,0.0,,,,64.415
17,2010-07-03,179.10416666666666,0.0,0.0,89.55208333333333,0.0,,,,70.52000000000002
17,2010-07-04,173.45416666666665,0.0,0.0,86.72708333333333,0.0,,,,74.77250000000002
17,2010-07-05,171.57083333333333,0.0,0.0,85.78541666666666,0.0,,,,80.93652173913043
17,2010-07-06,170.14166666666668,0.0,0.0,85.07083333333334,0.0,,,,81.54499999999999
17,2010-07-07,160.86249999999998,0.0,0.0,80.43125,0.0,,,,81.38000000000001
17,2010-07-08,165.48749999999998,0.0,0.0,82.74374999999999,0.0,,,,82.58749999999999
17,2010-07-09,23.09166666666667,0.0,0.0,11.545833333333334,0.0,,,,74.20249999999999
17,2010-07-10,0.0,0.0,0.0,0.0,0.0,,,,72.7625
17,2010-07-11,0.0,0.0,0.0,0.0,0.0,,,,72.08750000000002
17,2010-07-12,0.0,0.0,0.0,0.0,0.0,,,,76.31750000000001
17,2010-07-13,0.0,0.0,0.0,0.0,0.0,,,,74.25500000000001
17,2010-07-14,0.0,0.0,0.0,0.0,0.0,,,,73.61
17,2010-07-15,0.0,0.0,0.0,0.0,0.0,,,,75.9875
17,2010-07-16,0.0,0.0,0.0,0.0,0.0,,,,76.6775
17,2010-07-17,0.0,0.0,0.0,0.0,0.0,,,,77.4275
17,2010-07-18,0.0,0.0,0.0,0.0,0.0,,,,73.9925
17,2010-07-19,0.0,0.0,0.0,0.0,0.0,,,,74.5475
17,2010-07-20,0.0,0.0,0.0,0.0,0.0,,,,73.54249999999999
17,2010-07-21,0.0,0.0,0.0,0.0,0.0,,,,70.835
17,2010-07-22,0.0,0.0,0.0,0.0,0.0,,,,72.2525
17,2010-07-23,0.0,0.0,0.0,0.0,0.0,,,,74.77999999999999
17,2010-07-24,0.0,0.0,0.0,0.0,0.0,,,,76.9925
17,2010-07-25,0.0,0.0,0.0,0.0,0.0,,,,71.375
17,2010-07-26,0.0,0.0,0.0,0.0,0.0,,,,70.475
17,2010-07-27,0.0,0.0,0.0,0.0,0.0,,,,73.0325
17,2010-07-28,0.0,0.0,0.0,0.0,0.0,,,,73.90249999999999
17,2010-07-29,0.0,0.0,0.0,0.0,0.0,,,,69.9875
17,2010-07-30,0.0,0.0,0.0,0.0,0.0,,,,65.825
17,2010-07-31,0.0,0.0,0.0,0.0,0.0,,,,68.3825
17,2010-08-01,0.0,0.0,0.0,0.0,0.0,,,,72.2075
17,2010-08-02,0.0,0.0,0.0,0.0,0.0,,,,73.0775
17,2010-08-03,0.0,0.0,0.0,0.0,0.0,,,,77.10499999999998
17,2010-08-04,0.0,0.0,0.0,0.0,0.0,,,,77.54
17,2010-08-05,0.0,0.0,0.0,0.0,0.0,,,,76.49000000000001
17,2010-08-06,0.0,0.0,0.0,0.0,0.0,,,,68.51
17,2010-08-07,0.0,0.0,0.0,0.0,0.0,,,,64.1225
17,2010-08-08,0.0,0.0,0.0,0.0,0.0,,,,69.92
17,2010-08-09,0.0,0.0,0.0,0.0,0.0,,,,73.0475
17,2010-08-10,0.0,0.0,0.0,0.0,0.0,,,,75.605
17,2010-08-11,0.0,0.0,0.0,0.0,0.0,,,,75.4775
17,2010-08-12,0.0,0.0,0.0,0.0,0.0,,,,72.9875
17,2010-08-13,0.0,0.0,0.0,0.0,0.0,,,,72.17
17,2010-08-14,0.0,0.0,0.0,0.0,0.0,,,,73.5425
17,2010-08-15,0.0,0.0,0.0,0.0,0.0,,,,73.5425
17,2010-08-16,0.0,0.0,0.0,0.0,0.0,,,,73.4525
17,2010-08-17,0.0,0.0,0.0,0.0,0.0,,,,69.8975
17,2010-08-18,0.0,0.0,0.0,0.0,0.0,,,,68.45
17,2010-08-19,0.0,0.0,0.0,0.0,0.0,,,,71.195
17,2010-08-20,0.0,0.0,0.0,0.0,0.0,,,,67.09999999999998
17,2010-08-21,0.0,0.0,0.0,0.0,0.0,,,,70.13
17,2010-08-22,0.0,0.0,0.0,0.0,0.0,,,,68.80999999999999
17,2010-08-23,0.0,0.0,0.0,0.0,0.0,,,,64.565
17,2010-08-24,0.0,0.0,0.0,0.0,0.0,,,,64.88000000000001
17,2010-08-25,0.0,0.0,0.0,0.0,0.0,,,,69.1025
17,2010-08-26,0.0,0.0,0.0,0.0,0.0,,,,63.267500000000005
17,2010-08-27,0.0,0.0,0.0,0.0,0.0,,,,61.339999999999996
17,2010-08-28,0.0,0.0,0.0,0.0,0.0,,,,66.98
17,2010-08-29,0.0,0.0,0.0,0.0,0.0,,,,69.83
17,2010-08-30,0.0,0.0,0.0,0.0,0.0,,,,74.24750000000002
17,2010-08-31,0.0,0.0,0.0,0.0,0.0,,,,77.18750000000001
17,2010-09-01,0.0,0.0,0.0,0.0,0.0,,,,77.1725
17,2010-09-02,0.0,0.0,0.0,0.0,0.0,,,,77.0525
17,2010-09-03,0.0,0.0,0.0,0.0,0.0,,,,72.77750000000002
17,2010-09-04,0.0,0.0,0.0,0.0,0.0,,,,60.1775
17,2010-09-05,0.0,0.0,0.0,0.0,0.0,,,,57.46250000000001
17,2010-09-06,0.0,0.0,0.0,0.0,0.0,,,,61.31
17,2010-09-07,0.0,0.0,0.0,0.0,0.0,,,,74.8325
17,2010-09-08,0.0,0.0,0.0,0.0,0.0,,,,61.82
17,2010-09-09,0.0,0.0,0.0,0.0,0.0,,,,57.597500000000004
17,2010-09-10,0.0,0.0,0.0,0.0,0.0,,,,60.065
17,2010-09-11,0.0,0.0,0.0,0.0,0.0,,,,59.00749999999999
17,2010-09-12,0.0,0.0,0.0,0.0,0.0,,,,61.115
17,2010-09-13,0.0,0.0,0.0,0.0,0.0,,,,59.69
17,2010-09-14,0.0,0.0,0.0,0.0,0.0,,,,58.625
