ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
17,2010-09-15,0.0,0.0,0.0,0.0,0.0,,,,53.09
17,2010-09-16,0.0,0.0,0.0,0.0,0.0,,,,54.9275
17,2010-09-17,0.0,0.0,0.0,0.0,0.0,,,,54.04250000000001
17,2010-09-18,0.0,0.0,0.0,0.0,0.0,,,,58.115
17,2010-09-19,0.0,0.0,0.0,0.0,0.0,,,,58.88750000000001
17,2010-09-20,0.0,0.0,0.0,0.0,0.0,,,,53.4725
17,2010-09-21,0.0,0.0,0.0,0.0,0.0,,,,61.4375
17,2010-09-22,0.0,0.0,0.0,0.0,0.0,,,,66.73249999999999
17,2010-09-23,0.0,0.0,0.0,0.0,0.0,,,,64.04
17,2010-09-24,0.0,0.0,0.0,0.0,0.0,,,,79.10000000000001
17,2010-09-25,0.0,0.0,0.0,0.0,0.0,,,,60.68
17,2010-09-26,0.0,0.0,0.0,0.0,0.0,,,,53.50250000000002
17,2010-09-27,0.0,0.0,0.0,0.0,0.0,,,,56.142499999999984
17,2010-09-28,0.0,0.0,0.0,0.0,0.0,,,,66.99499999999999
17,2010-09-29,0.0,0.0,0.0,0.0,0.0,,,,60.40999999999999
17,2010-09-30,0.0,0.0,0.0,0.0,0.0,,,,57.410000000000004
17,2010-10-01,0.0,0.0,0.0,0.0,0.0,,,,56.442499999999995
17,2010-10-02,0.0,0.0,0.0,0.0,0.0,,,,49.28
17,2010-10-03,0.0,0.0,0.0,0.0,0.0,,,,49.685
17,2010-10-04,0.0,0.0,0.0,0.0,0.0,,,,48.732499999999995
17,2010-10-05,0.0,0.0,0.0,0.0,0.0,,,,50.4575
17,2010-10-06,0.0,0.0,0.0,0.0,0.0,,,,54.529999999999994
17,2010-10-07,0.0,0.0,0.0,0.0,0.0,,,,56.472500000000004
17,2010-10-08,0.0,0.0,0.0,0.0,0.0,,,,58.37
17,2010-10-09,0.0,0.0,0.0,0.0,0.0,,,,53.112500000000004
17,2010-10-10,0.0,0.0,0.0,0.0,0.0,,,,51.66499999999999
17,2010-10-11,0.0,0.0,0.0,0.0,0.0,,,,53.645
17,2010-10-12,0.0,0.0,0.0,0.0,0.0,,,,47.24000000000001
17,2010-10-13,0.0,0.0,0.0,0.0,0.0,,,,47.27
17,2010-10-14,0.0,0.0,0.0,0.0,0.0,,,,48.92000000000001
17,2010-10-15,0.0,0.0,0.0,0.0,0.0,,,,47.3225
17,2010-10-16,0.0,0.0,0.0,0.0,0.0,,,,49.17500000000001
17,2010-10-17,0.0,0.0,0.0,0.0,0.0,,,,51.61249999999999
17,2010-10-18,0.0,0.0,0.0,0.0,0.0,,,,45.05000000000001
17,2010-10-19,0.0,0.0,0.0,0.0,0.0,,,,46.84250000000001
17,2010-10-20,0.0,0.0,0.0,0.0,0.0,,,,50.405
17,2010-10-21,0.0,0.0,0.0,0.0,0.0,,,,44.81000000000001
17,2010-10-22,0.0,0.0,0.0,0.0,0.0,,,,41.915
17,2010-10-23,0.0,0.0,0.0,0.0,0.0,,,,49.84249999999998
17,2010-10-24,0.0,0.0,0.0,0.0,0.0,,,,56.35250000000001
17,2010-10-25,0.0,0.0,0.0,0.0,0.0,,,,59.28500000000002
17,2010-10-26,0.0,0.0,0.0,0.0,0.0,,,,63.7475
17,2010-10-27,0.0,0.0,0.0,0.0,0.0,,,,59.974999999999994
17,2010-10-28,0.0,0.0,0.0,0.0,0.0,,,,51.17000000000001
17,2010-10-29,0.0,0.0,0.0,0.0,0.0,,,,43.7525
17,2010-10-30,0.0,0.0,0.0,0.0,0.0,,,,46.45249999999999
17,2010-10-31,0.0,0.0,0.0,0.0,0.0,,,,40.45250000000001
17,2010-11-01,0.0,0.0,0.0,0.0,0.0,,,,35.292500000000004
17,2010-11-02,0.0,0.0,0.0,0.0,0.0,,,,37.04
17,2010-11-03,0.0,0.0,0.0,0.0,0.0,,,,39.7475
17,2010-11-04,0.0,0.0,0.0,0.0,0.0,,,,41.660000000000004
17,2010-11-05,0.0,0.0,0.0,0.0,0.0,,,,39.4925
17,2010-11-06,0.0,0.0,0.0,0.0,0.0,,,,35.50249999999998
17,2010-11-07,0.0,0.0,0.0,0.0,0.0,,,,34.085
17,2010-11-08,0.0,0.0,0.0,0.0,0.0,,,,36.36500000000001
17,2010-11-09,0.0,0.0,0.0,0.0,0.0,,,,39.18500000000001
17,2010-11-10,0.0,0.0,0.0,0.0,0.0,,,,40.415000000000006
17,2010-11-11,0.0,0.0,0.0,0.0,0.0,,,,39.199999999999996
17,2010-11-12,0.0,0.0,0.0,0.0,0.0,,,,41.915
17,2010-11-13,0.0,0.0,0.0,0.0,0.0,,,,42.00173913043477
17,2010-11-14,0.0,0.0,0.0,0.0,0.0,,,,47.0225
17,2010-11-15,0.0,0.0,0.0,0.0,0.0,,,,42.725
17,2010-11-16,0.0,0.0,0.0,0.0,0.0,,,,44.12
17,2010-11-17,0.0,0.0,0.0,0.0,0.0,,,,47.277499999999996
17,2010-11-18,0.0,0.0,0.0,0.0,0.0,,,,38.93
17,2010-11-19,0.0,0.0,0.0,0.0,0.0,,,,36.027499999999996
17,2010-11-20,0.0,0.0,0.0,0.0,0.0,,,,42.275
17,2010-11-21,0.0,0.0,0.0,0.0,0.0,,,,37.587500000000006
17,2010-11-22,0.0,0.0,0.0,0.0,0.0,,,,53.5625
17,2010-11-23,0.0,0.0,0.0,0.0,0.0,,,,51.71
17,2010-11-24,0.0,0.0,0.0,0.0,0.0,,,,34.865
17,2010-11-25,0.0,0.0,0.0,0.0,0.0,,,,35.412499999999994
17,2010-11-26,0.0,0.0,0.0,0.0,0.0,,,,34.099999999999994
17,2010-11-27,0.0,0.0,0.0,0.0,0.0,,,,33.005
17,2010-11-28,0.0,0.0,0.0,0.0,0.0,,,,34.129999999999995
17,2010-11-29,0.0,0.0,0.0,0.0,0.0,,,,35.495
17,2010-11-30,0.0,0.0,0.0,0.0,0.0,,,,48.4625
17,2010-12-01,0.0,0.0,0.0,0.0,0.0,,,,39.267500000000005
17,2010-12-02,0.0,0.0,0.0,0.0,0.0,,,,29.937499999999996
17,2010-12-03,0.0,0.0,0.0,0.0,0.0,,,,29.72
17,2010-12-04,0.0,0.0,0.0,0.0,0.0,,,,27.784999999999997
17,2010-12-05,0.0,0.0,0.0,0.0,0.0,,,,26.097500000000007
17,2010-12-06,0.0,0.0,0.0,0.0,0.0,,,,24.2525
17,2010-12-07,0.0,0.0,0.0,0.0,0.0,,,,24.679999999999996
17,2010-12-08,0.0,0.0,0.0,0.0,0.0,,,,21.005
17,2010-12-09,0.0,0.0,0.0,0.0,0.0,,,,14.9675
17,2010-12-10,0.0,0.0,0.0,0.0,0.0,,,,25.834999999999997
17,2010-12-11,0.0,0.0,0.0,0.0,0.0,,,,35.915
17,2010-12-12,0.0,0.0,0.0,0.0,0.0,,,,38.03
17,2010-12-13,0.0,0.0,0.0,0.0,0.0,,,,20.3
17,2010-12-14,0.0,0.0,0.0,0.0,0.0,,,,13.752500000000005
17,2010-12-15,0.0,0.0,0.0,0.0,0.0,,,,19.1075
17,2010-12-16,0.0,0.0,0.0,0.0,0.0,,,,23.622500000000006
17,2010-12-17,0.0,0.0,0.0,0.0,0.0,,,,27.522499999999997
17,2010-12-18,0.0,0.0,0.0,0.0,0.0,,,,24.3875
17,2010-12-19,0.0,0.0,0.0,0.0,0.0,,,,23.285000000000007
17,2010-12-20,0.0,0.0,0.0,0.0,0.0,,,,27.012499999999992
17,2010-12-21,0.0,0.0,0.0,0.0,0.0,,,,25.152499999999993
17,2010-12-22,0.0,0.0,0.0,0.0,0.0,,,,24.95652173913043
17,2010-12-23,0.0,0.0,0.0,0.0,0.0,,,,25.412000000000003
17,2010-12-24,0.0,0.0,0.0,0.0,0.0,,,,23.794999999999998
17,2010-12-25,0.0,0.0,0.0,0.0,0.0,,,,24.095000000000002
17,2010-12-26,0.0,0.0,0.0,0.0,0.0,,,,21.08
17,2010-12-27,0.0,0.0,0.0,0.0,0.0,,,,20.7275
17,2010-12-28,0.0,0.0,0.0,0.0,0.0,,,,27.792499999999993
17,2010-12-29,0.0,0.0,0.0,0.0,0.0,,,,27.379999999999992
17,2010-12-30,0.0,0.0,0.0,0.0,0.0,,,,29.022499999999994
17,2010-12-31,0.0,0.0,0.0,0.0,0.0,,,,46.4075
17,2011-01-01,0.0,0.0,0.0,0.0,0.0,,,,50.375
17,2011-01-02,0.0,0.0,0.0,0.0,0.0,,,,29.495000000000005
17,2011-01-03,0.0,0.0,0.0,0.0,0.0,,,,26.277499999999993
17,2011-01-04,0.0,0.0,0.0,0.0,0.0,,,,30.93499999999999
17,2011-01-05,0.0,0.0,0.0,0.0,0.0,,,,25.340000000000003
17,2011-01-06,0.0,0.0,0.0,0.0,0.0,,,,21.627499999999998
17,2011-01-07,0.0,0.0,0.0,0.0,0.0,,,,22.107499999999998
17,2011-01-08,0.0,0.0,0.0,0.0,0.0,,,,21.98
17,2011-01-09,0.0,0.0,0.0,0.0,0.0,,,,21.799999999999997
17,2011-01-10,0.0,0.0,0.0,0.0,0.0,,,,21.829999999999995
17,2011-01-11,0.0,0.0,0.0,0.0,0.0,,,,22.685
17,2011-01-12,0.0,0.0,0.0,0.0,0.0,,,,20.1875
17,2011-01-13,0.0,0.0,0.0,0.0,0.0,,,,15.822500000000003
17,2011-01-14,0.0,0.0,0.0,0.0,0.0,,,,18.0275
17,2011-01-15,0.0,0.0,0.0,0.0,0.0,,,,23.615
17,2011-01-16,0.0,0.0,0.0,0.0,0.0,,,,18.259999999999994
17,2011-01-17,0.0,0.0,0.0,0.0,0.0,,,,9.5675
17,2011-01-18,0.0,0.0,0.0,0.0,0.0,,,,35.9075
17,2011-01-19,0.0,0.0,0.0,0.0,0.0,,,,26.3
17,2011-01-20,0.0,0.0,0.0,0.0,0.0,,,,18.245
17,2011-01-21,0.0,0.0,0.0,0.0,0.0,,,,17.195
17,2011-01-22,0.0,0.0,0.0,0.0,0.0,,,,13.714999999999998
17,2011-01-23,0.0,0.0,0.0,0.0,0.0,,,,6.522499999999998
17,2011-01-24,0.0,0.0,0.0,0.0,0.0,,,,5.09
17,2011-01-25,0.0,0.0,0.0,0.0,0.0,,,,29.344999999999988
17,2011-01-26,0.0,0.0,0.0,0.0,0.0,,,,30.184999999999988
17,2011-01-27,0.0,0.0,0.0,0.0,0.0,,,,28.227500000000003
17,2011-01-28,0.0,0.0,0.0,0.0,0.0,,,,26.6375
17,2011-01-29,0.0,0.0,0.0,0.0,0.0,,,,24.88250000000001
17,2011-01-30,0.0,0.0,0.0,0.0,0.0,,,,22.1825
17,2011-01-31,0.0,0.0,0.0,0.0,0.0,,,,11.959999999999999
17,2011-02-01,0.0,0.0,0.0,0.0,0.0,,,,17.45
17,2011-02-02,0.0,0.0,0.0,0.0,0.0,,,,21.304999999999996
17,2011-02-03,0.0,0.0,0.0,0.0,0.0,,,,17.435
17,2011-02-04,0.0,0.0,0.0,0.0,0.0,,,,20.2025
17,2011-02-05,0.0,0.0,0.0,0.0,0.0,,,,27.4475
17,2011-02-06,0.0,0.0,0.0,0.0,0.0,,,,29.382499999999993
17,2011-02-07,0.0,0.0,0.0,0.0,0.0,,,,32.8625
17,2011-02-08,0.0,0.0,0.0,0.0,0.0,,,,15.627500000000003
17,2011-02-09,0.0,0.0,0.0,0.0,0.0,,,,16.4975
17,2011-02-10,0.0,0.0,0.0,0.0,0.0,,,,11.795000000000003
17,2011-02-11,0.0,0.0,0.0,0.0,0.0,,,,12.545
17,2011-02-12,0.0,0.0,0.0,0.0,0.0,,,,26.78
17,2011-02-13,0.0,0.0,0.0,0.0,0.0,,,,33.05000000000001
17,2011-02-14,0.0,0.0,0.0,0.0,0.0,,,,37.9775
17,2011-02-15,0.0,0.0,0.0,0.0,0.0,,,,19.115
17,2011-02-16,0.0,0.0,0.0,0.0,0.0,,,,32.56250000000001
17,2011-02-17,0.0,0.0,0.0,0.0,0.0,,,,42.395
17,2011-02-18,0.0,0.0,0.0,0.0,0.0,,,,48.71750000000001
17,2011-02-19,0.0,0.0,0.0,0.0,0.0,,,,24.3725
17,2011-02-20,0.0,0.0,0.0,0.0,0.0,,,,22.152500000000003
17,2011-02-21,0.0,0.0,0.0,0.0,0.0,,,,16.789999999999996
17,2011-02-22,0.0,0.0,0.0,0.0,0.0,,,,14.5775
17,2011-02-23,0.0,0.0,0.0,0.0,0.0,,,,17.299999999999997
17,2011-02-24,0.0,0.0,0.0,0.0,0.0,,,,29.060000000000002
17,2011-02-25,0.0,0.0,0.0,0.0,0.0,,,,28.730000000000004
17,2011-02-26,0.0,0.0,0.0,0.0,0.0,,,,23.1275
17,2011-02-27,0.0,0.0,0.0,0.0,0.0,,,,32.24
17,2011-02-28,0.0,0.0,0.0,0.0,0.0,,,,35.99
17,2011-03-01,0.0,0.0,0.0,0.0,0.0,,,,28.797500000000003
17,2011-03-02,0.0,0.0,0.0,0.0,0.0,,,,28.1375
17,2011-03-03,0.0,0.0,0.0,0.0,0.0,,,,18.514999999999997
17,2011-03-04,0.0,0.0,0.0,0.0,0.0,,,,34.79
17,2011-03-05,0.0,0.0,0.0,0.0,0.0,,,,45.454999999999984
17,2011-03-06,0.0,0.0,0.0,0.0,0.0,,,,29.525000000000006
17,2011-03-07,0.0,0.0,0.0,0.0,0.0,,,,24.7775
17,2011-03-08,0.0,0.0,0.0,0.0,0.0,,,,27.664999999999996
17,2011-03-09,0.0,0.0,0.0,0.0,0.0,,,,35.65249999999999
17,2011-03-10,0.0,0.0,0.0,0.0,0.0,,,,45.17749999999999
17,2011-03-11,0.0,0.0,0.0,0.0,0.0,,,,38.36
17,2011-03-12,0.0,0.0,0.0,0.0,0.0,,,,37.51250000000001
17,2011-03-13,0.0,0.0,0.0,0.0,0.0,,,,34.5275
17,2011-03-14,0.0,0.0,0.0,0.0,0.0,,,,31.107500000000005
17,2011-03-15,0.0,0.0,0.0,0.0,0.0,,,,37.055
17,2011-03-16,0.0,0.0,0.0,0.0,0.0,,,,40.42250000000001
17,2011-03-17,0.0,0.0,0.0,0.0,0.0,,,,48.755
17,2011-03-18,0.0,0.0,0.0,0.0,0.0,,,,53.600000000000016
17,2011-03-19,0.0,0.0,0.0,0.0,0.0,,,,34.26499999999999
17,2011-03-20,0.0,0.0,0.0,0.0,0.0,,,,33.8225
17,2011-03-21,0.0,0.0,0.0,0.0,0.0,,,,43.205000000000005
17,2011-03-22,0.0,0.0,0.0,0.0,0.0,,,,37.78999999999999
17,2011-03-23,0.0,0.0,0.0,0.0,0.0,,,,27.58608695652174
17,2011-03-24,0.0,0.0,0.0,0.0,0.0,,,,27.875
17,2011-03-25,0.0,0.0,0.0,0.0,0.0,,,,24.200000000000003
17,2011-03-26,0.0,0.0,0.0,0.0,0.0,,,,22.385
17,2011-03-27,0.0,0.0,0.0,0.0,0.0,,,,24.55250000000001
17,2011-03-28,0.0,0.0,0.0,0.0,0.0,,,,27.507500000000004
17,2011-03-29,0.0,0.0,0.0,0.0,0.0,,,,32.2925
17,2011-03-30,0.0,0.0,0.0,0.0,0.0,,,,35.997499999999995
17,2011-03-31,0.0,0.0,0.0,0.0,0.0,,,,36.4925
17,2011-04-01,0.0,0.0,0.0,0.0,0.0,,,,37.865
17,2011-04-02,0.0,0.0,0.0,0.0,0.0,,,,41.622499999999995
17,2011-04-03,0.0,0.0,0.0,0.0,0.0,,,,42.2825
17,2011-04-04,0.0,0.0,0.0,0.0,0.0,,,,52.0025
17,2011-04-05,0.0,0.0,0.0,0.0,0.0,,,,38.29250000000001
17,2011-04-06,0.0,0.0,0.0,0.0,0.0,,,,37.467499999999994
17,2011-04-07,0.0,0.0,0.0,0.0,0.0,,,,40.37749999999999
17,2011-04-08,0.0,0.0,0.0,0.0,0.0,,,,42.2075
17,2011-04-09,0.0,0.0,0.0,0.0,0.0,,,,47.089999999999996
17,2011-04-10,0.0,0.0,0.0,0.0,0.0,,,,56.525000000000006
17,2011-04-11,0.0,0.0,0.0,0.0,0.0,,,,66.7025
17,2011-04-12,0.0,0.0,0.0,0.0,0.0,,,,46.28
17,2011-04-13,0.0,0.0,0.0,0.0,0.0,,,,43.79750000000001
17,2011-04-14,0.0,0.0,0.0,0.0,0.0,,,,44.2925
17,2011-04-15,0.0,0.0,0.0,0.0,0.0,,,,37.955000000000005
17,2011-04-16,0.0,0.0,0.0,0.0,0.0,,,,45.8825
17,2011-04-17,0.0,0.0,0.0,0.0,0.0,,,,40.25
17,2011-04-18,0.0,0.0,0.0,0.0,0.0,,,,35.37500000000001
17,2011-04-19,0.0,0.0,0.0,0.0,0.0,,,,37.009999999999984
17,2011-04-20,0.0,0.0,0.0,0.0,0.0,,,,46.84999999999999
17,2011-04-21,0.0,0.0,0.0,0.0,0.0,,,,39.065
17,2011-04-22,0.0,0.0,0.0,0.0,0.0,,,,40.445
17,2011-04-23,0.0,0.0,0.0,0.0,0.0,,,,54.4625
17,2011-04-24,0.0,0.0,0.0,0.0,0.0,,,,48.050000000000004
17,2011-04-25,0.0,0.0,0.0,0.0,0.0,,,,49.422500000000014
17,2011-04-26,0.0,0.0,0.0,0.0,0.0,,,,53.285
17,2011-04-27,0.0,0.0,0.0,0.0,0.0,,,,67.1075
17,2011-04-28,0.0,0.0,0.0,0.0,0.0,,,,61.497499999999995
17,2011-04-29,0.0,0.0,0.0,0.0,0.0,,,,45.807500000000005
17,2011-04-30,0.0,0.0,0.0,0.0,0.0,,,,49.78999999999999
17,2011-05-01,0.0,0.0,0.0,0.0,0.0,,,,57.31999999999999
17,2011-05-02,0.0,0.0,0.0,0.0,0.0,,,,54.9575
17,2011-05-03,0.0,0.0,0.0,0.0,0.0,,,,43.415
17,2011-05-04,0.0,0.0,0.0,0.0,0.0,,,,44.044999999999995
17,2011-05-05,0.0,0.0,0.0,0.0,0.0,,,,50.254999999999995
17,2011-05-06,0.0,0.0,0.0,0.0,0.0,,,,53.74250000000001
17,2011-05-07,0.0,0.0,0.0,0.0,0.0,,,,53.7125
17,2011-05-08,0.0,0.0,0.0,0.0,0.0,,,,52.45999999999999
17,2011-05-09,0.0,0.0,0.0,0.0,0.0,,,,53.045000000000016
17,2011-05-10,0.0,0.0,0.0,0.0,0.0,,,,52.9025
17,2011-05-11,0.0,0.0,0.0,0.0,0.0,,,,57.38749999999999
17,2011-05-12,0.0,0.0,0.0,0.0,0.0,,,,64.295
17,2011-05-13,0.0,0.0,0.0,0.0,0.0,,,,69.4775
17,2011-05-14,0.0,0.0,0.0,0.0,0.0,,,,62.660000000000004
17,2011-05-15,0.0,0.0,0.0,0.0,0.0,,,,46.55749999999998
17,2011-05-16,0.0,0.0,0.0,0.0,0.0,,,,44.20250000000001
17,2011-05-17,0.0,0.0,0.0,0.0,0.0,,,,45.972500000000004
17,2011-05-18,0.0,0.0,0.0,0.0,0.0,,,,60.04250000000001
17,2011-05-19,0.0,0.0,0.0,0.0,0.0,,,,61.07
17,2011-05-20,0.0,0.0,0.0,0.0,0.0,,,,61.5275
17,2011-05-21,0.0,0.0,0.0,0.0,0.0,,,,64.925
17,2011-05-22,0.0,0.0,0.0,0.0,0.0,,,,66.60499999999999
17,2011-05-23,0.0,0.0,0.0,0.0,0.0,,,,70.65500000000002
17,2011-05-24,0.0,0.0,0.0,0.0,0.0,,,,65.17250000000001
17,2011-05-25,0.0,0.0,0.0,0.0,0.0,,,,58.865
17,2011-05-26,0.0,0.0,0.0,0.0,0.0,,,,68.075
17,2011-05-27,0.0,0.0,0.0,0.0,0.0,,,,53.42749999999999
17,2011-05-28,0.0,0.0,0.0,0.0,0.0,,,,62.28499999999999
17,2011-05-29,0.0,0.0,0.0,0.0,0.0,,,,71.0375
17,2011-05-30,0.0,0.0,0.0,0.0,0.0,,,,71.72749999999999
17,2011-05-31,0.0,0.0,0.0,0.0,0.0,,,,77.61500000000001
17,2011-06-01,0.0,0.0,0.0,0.0,0.0,,,,75.08749999999999
17,2011-06-02,0.0,0.0,0.0,0.0,0.0,,,,57.7475
17,2011-06-03,0.0,0.0,0.0,0.0,0.0,,,,60.050000000000004
17,2011-06-04,0.0,0.0,0.0,0.0,0.0,,,,59.945
17,2011-06-05,0.0,0.0,0.0,0.0,0.0,,,,66.32000000000001
17,2011-06-06,0.0,0.0,0.0,0.0,0.0,,,,67.97749999999999
17,2011-06-07,0.0,0.0,0.0,0.0,0.0,,,,71.41250000000001
17,2011-06-08,0.0,0.0,0.0,0.0,0.0,,,,79.82
17,2011-06-09,0.0,0.0,0.0,0.0,0.0,,,,77.1725
17,2011-06-10,0.0,0.0,0.0,0.0,0.0,,,,63.095
17,2011-06-11,0.0,0.0,0.0,0.0,0.0,,,,69.2975
17,2011-06-12,0.0,0.0,0.0,0.0,0.0,,,,63.9275
17,2011-06-13,0.0,0.0,0.0,0.0,0.0,,,,62.0975
17,2011-06-14,0.0,0.0,0.0,0.0,0.0,,,,57.6875
17,2011-06-15,0.0,0.0,0.0,0.0,0.0,,,,66.425
17,2011-06-16,0.0,0.0,0.0,0.0,0.0,,,,66.3725
17,2011-06-17,0.0,0.0,0.0,0.0,0.0,,,,68.54
17,2011-06-18,0.0,0.0,0.0,0.0,0.0,,,,71.045
17,2011-06-19,0.0,0.0,0.0,0.0,0.0,,,,65.67500000000001
17,2011-06-20,0.0,0.0,0.0,0.0,0.0,,,,67.0925
17,2011-06-21,0.0,0.0,0.0,0.0,0.0,,,,72.25999999999999
17,2011-06-22,0.0,0.0,0.0,0.0,0.0,,,,71.09
17,2011-06-23,0.0,0.0,0.0,0.0,0.0,,,,71.81750000000001
17,2011-06-24,0.0,0.0,0.0,0.0,0.0,,,,69.18499999999999
17,2011-06-25,0.0,0.0,0.0,0.0,0.0,,,,65.2925
17,2011-06-26,0.0,0.0,0.0,0.0,0.0,,,,65.3675
17,2011-06-27,0.0,0.0,0.0,0.0,0.0,,,,70.0025
17,2011-06-28,0.0,0.0,0.0,0.0,0.0,,,,73.78249999999998
17,2011-06-29,0.0,0.0,0.0,0.0,0.0,,,,64.09999999999998
17,2011-06-30,0.0,0.0,0.0,0.0,0.0,,,,65.97500000000001
17,2011-07-01,0.0,0.0,0.0,0.0,0.0,,,,67.13749999999999
17,2011-07-02,0.0,0.0,0.0,0.0,0.0,,,,73.4525
17,2011-07-03,0.0,0.0,0.0,0.0,0.0,,,,77.60750000000002
17,2011-07-04,0.0,0.0,0.0,0.0,0.0,,,,72.77750000000002
17,2011-07-05,0.0,0.0,0.0,0.0,0.0,,,,72.13250000000001
17,2011-07-06,0.0,0.0,0.0,0.0,0.0,,,,75.11749999999999
17,2011-07-07,0.0,0.0,0.0,0.0,0.0,,,,71.1725
17,2011-07-08,0.0,0.0,0.0,0.0,0.0,,,,71.585
17,2011-07-09,0.0,0.0,0.0,0.0,0.0,,,,70.60249999999999
17,2011-07-10,0.0,0.0,0.0,0.0,0.0,,,,75.05
17,2011-07-11,0.0,0.0,0.0,0.0,0.0,,,,79.46000000000001
17,2011-07-12,0.0,0.0,0.0,0.0,0.0,,,,80.165
17,2011-07-13,0.0,0.0,0.0,0.0,0.0,,,,70.7225
17,2011-07-14,0.0,0.0,0.0,0.0,0.0,,,,68.73499999999999
17,2011-07-15,0.0,0.0,0.0,0.0,0.0,,,,69.71
17,2011-07-16,0.0,0.0,0.0,0.0,0.0,,,,74.03
17,2011-07-17,0.0,0.0,0.0,0.0,0.0,,,,78.5225
17,2011-07-18,0.0,0.0,0.0,0.0,0.0,,,,77.99
17,2011-07-19,0.0,0.0,0.0,0.0,0.0,,,,75.905
17,2011-07-20,0.0,0.0,0.0,0.0,0.0,,,,80.5925
17,2011-07-21,0.0,0.0,0.0,0.0,0.0,,,,87.05749999999999
17,2011-07-22,0.0,0.0,0.0,0.0,0.0,,,,83.7575
17,2011-07-23,0.0,0.0,0.0,0.0,0.0,,,,82.79
17,2011-07-24,0.0,0.0,0.0,0.0,0.0,,,,75.32000000000001
17,2011-07-25,0.0,0.0,0.0,0.0,0.0,,,,72.8075
17,2011-07-26,0.0,0.0,0.0,0.0,0.0,,,,71.36749999999999
17,2011-07-27,0.0,0.0,0.0,0.0,0.0,,,,71.8325
17,2011-07-28,0.0,0.0,0.0,0.0,0.0,,,,71.52499999999999
17,2011-07-29,0.0,0.0,0.0,0.0,0.0,,,,74.76499999999999
17,2011-07-30,0.0,0.0,0.0,0.0,0.0,,,,74.19500000000001
17,2011-07-31,0.0,0.0,0.0,0.0,0.0,,,,72.95750000000002
17,2011-08-01,0.0,0.0,0.0,0.0,0.0,,,,77.495
17,2011-08-02,0.0,0.0,0.0,0.0,0.0,,,,73.11500000000001
17,2011-08-03,0.0,0.0,0.0,0.0,0.0,,,,69.02
17,2011-08-04,0.0,0.0,0.0,0.0,0.0,,,,72.08
17,2011-08-05,0.0,0.0,0.0,0.0,0.0,,,,73.13000000000001
17,2011-08-06,0.0,0.0,0.0,0.0,0.0,,,,74.11999999999999
17,2011-08-07,0.0,0.0,0.0,0.0,0.0,,,,74.90749999999998
17,2011-08-08,0.0,0.0,0.0,0.0,0.0,,,,72.49249999999999
17,2011-08-09,0.0,0.0,0.0,0.0,0.0,,,,67.58
17,2011-08-10,0.0,0.0,0.0,0.0,0.0,,,,68.6975
17,2011-08-11,0.0,0.0,0.0,0.0,0.0,,,,64.4075
17,2011-08-12,0.0,0.0,0.0,0.0,0.0,,,,67.25750000000001
17,2011-08-13,0.0,0.0,0.0,0.0,0.0,,,,70.66250000000001
17,2011-08-14,0.0,0.0,0.0,0.0,0.0,,,,67.62500000000001
17,2011-08-15,0.0,0.0,0.0,0.0,0.0,,,,68.7725
17,2011-08-16,0.0,0.0,0.0,0.0,0.0,,,,71.95249999999999
17,2011-08-17,0.0,0.0,0.0,0.0,0.0,,,,71.01499999999999
17,2011-08-18,0.0,0.0,0.0,0.0,0.0,,,,71.33749999999999
17,2011-08-19,0.0,0.0,0.0,0.0,0.0,,,,71.795
17,2011-08-20,0.0,0.0,0.0,0.0,0.0,,,,72.90500000000002
17,2011-08-21,0.0,0.0,0.0,0.0,0.0,,,,67.27999999999999
17,2011-08-22,0.0,0.0,0.0,0.0,0.0,,,,62.570000000000014
17,2011-08-23,0.0,0.0,0.0,0.0,0.0,,,,65.075
17,2011-08-24,0.0,0.0,0.0,0.0,0.0,,,,71.18
17,2011-08-25,0.0,0.0,0.0,0.0,0.0,,,,71.6825
17,2011-08-26,0.0,0.0,0.0,0.0,0.0,,,,67.5425
17,2011-08-27,0.0,0.0,0.0,0.0,0.0,,,,67.6625
17,2011-08-28,0.0,0.0,0.0,0.0,0.0,,,,65.825
17,2011-08-29,0.0,0.0,0.0,0.0,0.0,,,,61.5875
17,2011-08-30,0.0,0.0,0.0,0.0,0.0,,,,66.425
17,2011-08-31,0.0,0.0,0.0,0.0,0.0,,,,68.59249999999999
17,2011-09-01,0.0,0.0,0.0,0.0,0.0,,,,73.3325
17,2011-09-02,0.0,0.0,0.0,0.0,0.0,,,,75.90500000000002
17,2011-09-03,0.0,0.0,0.0,0.0,0.0,,,,78.53749999999998
17,2011-09-04,0.0,0.0,0.0,0.0,0.0,,,,75.245
17,2011-09-05,0.0,0.0,0.0,0.0,0.0,,,,62.58499999999999
17,2011-09-06,0.0,0.0,0.0,0.0,0.0,,,,60.4025
17,2011-09-07,0.0,0.0,0.0,0.0,0.0,,,,61.715
17,2011-09-08,0.0,0.0,0.0,0.0,0.0,,,,64.8725
17,2011-09-09,0.0,0.0,0.0,0.0,0.0,,,,65.7275
17,2011-09-10,0.0,0.0,0.0,0.0,0.0,,,,63.275000000000006
17,2011-09-11,0.0,0.0,0.0,0.0,0.0,,,,60.972500000000004
17,2011-09-12,0.0,0.0,0.0,0.0,0.0,,,,67.4975
17,2011-09-13,0.0,0.0,0.0,0.0,0.0,,,,71.3225
17,2011-09-14,0.0,0.0,0.0,0.0,0.0,,,,61.160000000000004
17,2011-09-15,0.0,0.0,0.0,0.0,0.0,,,,52.8125
17,2011-09-16,0.0,0.0,0.0,0.0,0.0,,,,50.9075
17,2011-09-17,0.0,0.0,0.0,0.0,0.0,,,,52.1675
17,2011-09-18,0.0,0.0,0.0,0.0,0.0,,,,54.4175
17,2011-09-19,0.0,0.0,0.0,0.0,0.0,,,,57.53
17,2011-09-20,0.0,0.0,0.0,0.0,0.0,,,,62.0
17,2011-09-21,0.0,0.0,0.0,0.0,0.0,,,,65.75
17,2011-09-22,0.0,0.0,0.0,0.0,0.0,,,,68.3
17,2011-09-23,0.0,0.0,0.0,0.0,0.0,,,,65.96
17,2011-09-24,0.0,0.0,0.0,0.0,0.0,,,,63.155
17,2011-09-25,0.0,0.0,0.0,0.0,0.0,,,,66.25249999999998
17,2011-09-26,0.0,0.0,0.0,0.0,0.0,,,,70.06249999999999
17,2011-09-27,0.0,0.0,0.0,0.0,0.0,,,,69.11749999999999
17,2011-09-28,0.0,0.0,0.0,0.0,0.0,,,,64.7375
17,2011-09-29,0.0,0.0,0.0,0.0,0.0,,,,60.349999999999994
17,2011-09-30,0.0,0.0,0.0,0.0,0.0,,,,58.1975
17,2011-10-01,0.0,0.0,0.0,0.0,0.0,,,,48.065
17,2011-10-02,0.0,0.0,0.0,0.0,0.0,,,,48.5675
17,2011-10-03,0.0,0.0,0.0,0.0,0.0,,,,54.64249999999999
17,2011-10-04,0.0,0.0,0.0,0.0,0.0,,,,56.3225
17,2011-10-05,0.0,0.0,0.0,0.0,0.0,,,,53.262499999999996
17,2011-10-06,0.0,0.0,0.0,0.0,0.0,,,,48.245000000000005
17,2011-10-07,0.0,0.0,0.0,0.0,0.0,,,,54.935
17,2011-10-08,0.0,0.0,0.0,0.0,0.0,,,,61.75999999999999
17,2011-10-09,0.0,0.0,0.0,0.0,0.0,,,,63.349999999999994
17,2011-10-10,0.0,0.0,0.0,0.0,0.0,,,,62.5025
17,2011-10-11,0.0,0.0,0.0,0.0,0.0,,,,62.157500000000006
17,2011-10-12,0.0,0.0,0.0,0.0,0.0,,,,59.74250000000001
17,2011-10-13,0.0,0.0,0.0,0.0,0.0,,,,60.57500000000001
17,2011-10-14,0.0,0.0,0.0,0.0,0.0,,,,60.26749999999999
17,2011-10-15,0.0,0.0,0.0,0.0,0.0,,,,48.754999999999974
17,2011-10-16,0.0,0.0,0.0,0.0,0.0,,,,51.8525
17,2011-10-17,0.0,0.0,0.0,0.0,0.0,,,,50.3225
17,2011-10-18,0.0,0.0,0.0,0.0,0.0,,,,51.39499999999999
17,2011-10-19,0.0,0.0,0.0,0.0,0.0,,,,53.150000000000006
17,2011-10-20,0.0,0.0,0.0,0.0,0.0,,,,52.01749999999999
17,2011-10-21,0.0,0.0,0.0,0.0,0.0,,,,47.80250000000001
17,2011-10-22,0.0,0.0,0.0,0.0,0.0,,,,47.5925
17,2011-10-23,0.0,0.0,0.0,0.0,0.0,,,,48.214999999999996
17,2011-10-24,0.0,0.0,0.0,0.0,0.0,,,,50.76499999999999
17,2011-10-25,0.0,0.0,0.0,0.0,0.0,,,,47.30750000000001
17,2011-10-26,0.0,0.0,0.0,0.0,0.0,,,,46.33249999999999
17,2011-10-27,0.0,0.0,0.0,0.0,0.0,,,,38.9
17,2011-10-28,0.0,0.0,0.0,0.0,0.0,,,,37.692499999999995
17,2011-10-29,0.0,0.0,0.0,0.0,0.0,,,,37.6475
17,2011-10-30,0.0,0.0,0.0,0.0,0.0,,,,38.945
17,2011-10-31,0.0,0.0,0.0,0.0,0.0,,,,41.839999999999996
17,2011-11-01,0.0,0.0,0.0,0.0,0.0,,,,44.54749999999999
17,2011-11-02,0.0,0.0,0.0,0.0,0.0,,,,49.595
17,2011-11-03,0.0,0.0,0.0,0.0,0.0,,,,51.77000000000001
17,2011-11-04,0.0,0.0,0.0,0.0,0.0,,,,42.027499999999996
17,2011-11-05,0.0,0.0,0.0,0.0,0.0,,,,37.347500000000004
17,2011-11-06,0.0,0.0,0.0,0.0,0.0,,,,43.9175
17,2011-11-07,0.0,0.0,0.0,0.0,0.0,,,,53.2475
17,2011-11-08,0.0,0.0,0.0,0.0,0.0,,,,55.04749999999999
17,2011-11-09,0.0,0.0,0.0,0.0,0.0,,,,55.72999999999999
17,2011-11-10,0.0,0.0,0.0,0.0,0.0,,,,45.199999999999996
17,2011-11-11,0.0,0.0,0.0,0.0,0.0,,,,36.6575
17,2011-11-12,0.0,0.0,0.0,0.0,0.0,,,,45.07249999999999
17,2011-11-13,0.0,0.0,0.0,0.0,0.0,,,,56.974999999999994
17,2011-11-14,0.0,0.0,0.0,0.0,0.0,,,,60.192499999999995
17,2011-11-15,0.0,0.0,0.0,0.0,0.0,,,,50.074999999999996
17,2011-11-16,0.0,0.0,0.0,0.0,0.0,,,,48.1175
17,2011-11-17,0.0,0.0,0.0,0.0,0.0,,,,35.26999999999999
17,2011-11-18,0.0,0.0,0.0,0.0,0.0,,,,35.15749999999999
17,2011-11-19,0.0,0.0,0.0,0.0,0.0,,,,47.9075
17,2011-11-20,0.0,0.0,0.0,0.0,0.0,,,,52.22749999999999
17,2011-11-21,0.0,0.0,0.0,0.0,0.0,,,,35.045
17,2011-11-22,0.0,0.0,0.0,0.0,0.0,,,,31.550000000000008
17,2011-11-23,0.0,0.0,0.0,0.0,0.0,,,,36.957499999999996
17,2011-11-24,0.0,0.0,0.0,0.0,0.0,,,,39.7775
17,2011-11-25,0.0,0.0,0.0,0.0,0.0,,,,49.79
17,2011-11-26,0.0,0.0,0.0,0.0,0.0,,,,50.88499999999999
17,2011-11-27,0.0,0.0,0.0,0.0,0.0,,,,57.245000000000005
17,2011-11-28,0.0,0.0,0.0,0.0,0.0,,,,45.17750000000001
17,2011-11-29,0.0,0.0,0.0,0.0,0.0,,,,47.435
17,2011-11-30,0.0,0.0,0.0,0.0,0.0,,,,38.48
17,2011-12-01,0.0,0.0,0.0,0.0,0.0,,,,37.294999999999995
17,2011-12-02,0.0,0.0,0.0,0.0,0.0,,,,33.49999999999999
17,2011-12-03,0.0,0.0,0.0,0.0,0.0,,,,34.82750000000001
17,2011-12-04,0.0,0.0,0.0,0.0,0.0,,,,48.905
17,2011-12-05,0.0,0.0,0.0,0.0,0.0,,,,47.90749999999999
17,2011-12-06,0.0,0.0,0.0,0.0,0.0,,,,38.779999999999994
17,2011-12-07,0.0,0.0,0.0,0.0,0.0,,,,35.292500000000004
17,2011-12-08,0.0,0.0,0.0,0.0,0.0,,,,34.6325
17,2011-12-09,0.0,0.0,0.0,0.0,0.0,,,,35.277499999999996
17,2011-12-10,0.0,0.0,0.0,0.0,0.0,,,,25.152500000000007
17,2011-12-11,0.0,0.0,0.0,0.0,0.0,,,,30.267500000000002
17,2011-12-12,0.0,0.0,0.0,0.0,0.0,,,,33.20750000000001
17,2011-12-13,0.0,0.0,0.0,0.0,0.0,,,,34.43749999999999
17,2011-12-14,0.0,0.0,0.0,0.0,0.0,,,,40.52750000000002
17,2011-12-15,0.0,0.0,0.0,0.0,0.0,,,,50.99750000000001
17,2011-12-16,0.0,0.0,0.0,0.0,0.0,,,,36.92749999999999
17,2011-12-17,0.0,0.0,0.0,0.0,0.0,,,,26.150000000000006
17,2011-12-18,0.0,0.0,0.0,0.0,0.0,,,,25.955000000000002
17,2011-12-19,0.0,0.0,0.0,0.0,0.0,,,,40.53499999999999
17,2011-12-20,0.0,0.0,0.0,0.0,0.0,,,,34.032500000000006
17,2011-12-21,0.0,0.0,0.0,0.0,0.0,,,,44.974999999999994
17,2011-12-22,0.0,0.0,0.0,0.0,0.0,,,,42.1475
17,2011-12-23,0.0,0.0,0.0,0.0,0.0,,,,30.3575
17,2011-12-24,0.0,0.0,0.0,0.0,0.0,,,,24.5825
17,2011-12-25,0.0,0.0,0.0,0.0,0.0,,,,36.6875
17,2011-12-26,0.0,0.0,0.0,0.0,0.0,,,,35.21000000000001
17,2011-12-27,0.0,0.0,0.0,0.0,0.0,,,,35.269999999999996
17,2011-12-28,0.0,0.0,0.0,0.0,0.0,,,,25.10000000000001
17,2011-12-29,0.0,0.0,0.0,0.0,0.0,,,,21.169999999999998
17,2011-12-30,0.0,0.0,0.0,0.0,0.0,,,,38.60521739130434
17,2011-12-31,0.0,0.0,0.0,0.0,0.0,,,,41.78000000000001
17,2012-01-01,0.0,0.0,0.0,0.0,0.0,,,,41.87
17,2012-01-02,0.0,0.0,0.0,0.0,0.0,,,,29.982500000000005
17,2012-01-03,0.0,0.0,0.0,0.0,0.0,,,,11.524999999999999
17,2012-01-04,0.0,0.0,0.0,0.0,0.0,,,,18.2525
17,2012-01-05,0.0,0.0,0.0,0.0,0.0,,,,31.6775
17,2012-01-06,0.0,0.0,0.0,0.0,0.0,,,,41.712500000000006
17,2012-01-07,0.0,0.0,0.0,0.0,0.0,,,,42.35750000000001
17,2012-01-08,0.0,0.0,0.0,0.0,0.0,,,,29.48
17,2012-01-09,0.0,0.0,0.0,0.0,0.0,,,,34.52749999999999
17,2012-01-10,0.0,0.0,0.0,0.0,0.0,,,,38.870000000000005
17,2012-01-11,0.0,0.0,0.0,0.0,0.0,,,,38.42750000000001
17,2012-01-12,0.0,0.0,0.0,0.0,0.0,,,,39.964999999999996
17,2012-01-13,0.0,0.0,0.0,0.0,0.0,,,,28.647499999999997
17,2012-01-14,0.0,0.0,0.0,0.0,0.0,,,,16.355
17,2012-01-15,0.0,0.0,0.0,0.0,0.0,,,,11.457499999999998
17,2012-01-16,0.0,0.0,0.0,0.0,0.0,,,,23.419999999999998
17,2012-01-17,0.0,0.0,0.0,0.0,0.0,,,,42.237500000000004
17,2012-01-18,0.0,0.0,0.0,0.0,0.0,,,,23.412499999999998
17,2012-01-19,0.0,0.0,0.0,0.0,0.0,,,,22.39250000000001
17,2012-01-20,0.0,0.0,0.0,0.0,0.0,,,,17.270000000000003
17,2012-01-21,0.0,0.0,0.0,0.0,0.0,,,,21.192499999999995
17,2012-01-22,0.0,0.0,0.0,0.0,0.0,,,,25.332500000000007
17,2012-01-23,0.0,0.0,0.0,0.0,0.0,,,,41.945
17,2012-01-24,0.0,0.0,0.0,0.0,0.0,,,,34.78250000000001
17,2012-01-25,0.0,0.0,0.0,0.0,0.0,,,,30.957499999999985
17,2012-01-26,0.0,0.0,0.0,0.0,0.0,,,,32.262499999999996
17,2012-01-27,0.0,0.0,0.0,0.0,0.0,,,,37.6775
17,2012-01-28,0.0,0.0,0.0,0.0,0.0,,,,34.264999999999986
17,2012-01-29,0.0,0.0,0.0,0.0,0.0,,,,30.972500000000007
17,2012-01-30,0.0,0.0,0.0,0.0,0.0,,,,27.02
17,2012-01-31,0.0,0.0,0.0,0.0,0.0,,,,42.83913043478262
17,2012-02-01,0.0,0.0,0.0,0.0,0.0,,,,45.5825
17,2012-02-02,0.0,0.0,0.0,0.0,0.0,,,,32.25499999999999
17,2012-02-03,0.0,0.0,0.0,0.0,0.0,,,,33.087500000000006
17,2012-02-04,0.0,0.0,0.0,0.0,0.0,,,,33.50000000000001
17,2012-02-05,0.0,0.0,0.0,0.0,0.0,,,,29.930000000000003
17,2012-02-06,0.0,0.0,0.0,0.0,0.0,,,,38.2175
17,2012-02-07,0.0,0.0,0.0,0.0,0.0,,,,32.50249999999998
17,2012-02-08,0.0,0.0,0.0,0.0,0.0,,,,25.280000000000005
17,2012-02-09,0.0,0.0,0.0,0.0,0.0,,,,30.222499999999997
17,2012-02-10,0.0,0.0,0.0,0.0,0.0,,,,31.250000000000004
17,2012-02-11,0.0,0.0,0.0,0.0,0.0,,,,21.312499999999996
17,2012-02-12,0.0,0.0,0.0,0.0,0.0,,,,20.03
17,2012-02-13,0.0,0.0,0.0,0.0,0.0,,,,29.562499999999996
17,2012-02-14,0.0,0.0,0.0,0.0,0.0,,,,32.65250000000001
17,2012-02-15,0.0,0.0,0.0,0.0,0.0,,,,33.95750000000001
17,2012-02-16,0.0,0.0,0.0,0.0,0.0,,,,36.10250000000001
17,2012-02-17,0.0,0.0,0.0,0.0,0.0,,,,35.824999999999996
17,2012-02-18,0.0,0.0,0.0,0.0,0.0,,,,31.760000000000005
17,2012-02-19,0.0,0.0,0.0,0.0,0.0,,,,28.587499999999995
17,2012-02-20,0.0,0.0,0.0,0.0,0.0,,,,27.95
17,2012-02-21,0.0,0.0,0.0,0.0,0.0,,,,33.02
17,2012-02-22,0.0,0.0,0.0,0.0,0.0,,,,38.165
17,2012-02-23,0.0,0.0,0.0,0.0,0.0,,,,33.76999999999999
17,2012-02-24,0.0,0.0,0.0,0.0,0.0,,,,36.1475
17,2012-02-25,0.0,0.0,0.0,0.0,0.0,,,,29.727499999999996
17,2012-02-26,0.0,0.0,0.0,0.0,0.0,,,,27.05
17,2012-02-27,0.0,0.0,0.0,0.0,0.0,,,,37.129999999999995
17,2012-02-28,0.0,0.0,0.0,0.0,0.0,,,,31.39739130434783
17,2012-02-29,0.0,0.0,0.0,0.0,0.0,,,,32.7725
17,2012-03-01,0.0,0.0,0.0,0.0,0.0,,,,38.69749999999999
17,2012-03-02,0.0,0.0,0.0,0.0,0.0,,,,42.214999999999996
17,2012-03-03,0.0,0.0,0.0,0.0,0.0,,,,40.377500000000005
17,2012-03-04,0.0,0.0,0.0,0.0,0.0,,,,27.259999999999994
17,2012-03-05,0.0,0.0,0.0,0.0,0.0,,,,18.657500000000002
17,2012-03-06,0.0,0.0,0.0,0.0,0.0,,,,30.417499999999993
17,2012-03-07,0.0,0.0,0.0,0.0,0.0,,,,55.070000000000014
17,2012-03-08,0.0,0.0,0.0,0.0,0.0,,,,52.152499999999996
17,2012-03-09,0.0,0.0,0.0,0.0,0.0,,,,30.822500000000005
17,2012-03-10,0.0,0.0,0.0,0.0,0.0,,,,27.965000000000003
17,2012-03-11,0.0,0.0,0.0,0.0,0.0,,,,48.2225
17,2012-03-12,0.0,0.0,0.0,0.0,0.0,,,,53.18000000000001
17,2012-03-13,0.0,0.0,0.0,0.0,0.0,,,,58.15250000000001
17,2012-03-14,0.0,0.0,0.0,0.0,0.0,,,,48.5375
17,2012-03-15,0.0,0.0,0.0,0.0,0.0,,,,54.169999999999995
17,2012-03-16,0.0,0.0,0.0,0.0,0.0,,,,58.48249999999999
17,2012-03-17,0.0,0.0,0.0,0.0,0.0,,,,54.0425
17,2012-03-18,0.0,0.0,0.0,0.0,0.0,,,,61.137499999999996
17,2012-03-19,0.0,0.0,0.0,0.0,0.0,,,,62.45000000000001
17,2012-03-20,0.0,0.0,0.0,0.0,0.0,,,,62.74250000000001
17,2012-03-21,0.0,0.0,0.0,0.0,0.0,,,,65.05999999999999
17,2012-03-22,0.0,0.0,0.0,0.0,0.0,,,,65.83999999999999
17,2012-03-23,0.0,0.0,0.0,0.0,0.0,,,,58.220000000000006
17,2012-03-24,0.0,0.0,0.0,0.0,0.0,,,,54.2075
17,2012-03-25,0.0,0.0,0.0,0.0,0.0,,,,50.637499999999996
17,2012-03-26,0.0,0.0,0.0,0.0,0.0,,,,36.1775
17,2012-03-27,0.0,0.0,0.0,0.0,0.0,,,,34.89499999999999
17,2012-03-28,0.0,0.0,0.0,0.0,0.0,,,,54.13249999999999
17,2012-03-29,0.0,0.0,0.0,0.0,0.0,,,,38.29249999999999
17,2012-03-30,0.0,0.0,0.0,0.0,0.0,,,,36.455
17,2012-03-31,0.0,0.0,0.0,0.0,0.0,,,,36.76250000000001
17,2012-04-01,0.0,0.0,0.0,0.0,0.0,,,,34.88750000000001
17,2012-04-02,0.0,0.0,0.0,0.0,0.0,,,,42.095000000000006
17,2012-04-03,0.0,0.0,0.0,0.0,0.0,,,,42.455000000000005
17,2012-04-04,0.0,0.0,0.0,0.0,0.0,,,,45.10249999999999
17,2012-04-05,0.0,0.0,0.0,0.0,0.0,,,,38.712500000000006
17,2012-04-06,0.0,0.0,0.0,0.0,0.0,,,,40.9925
17,2012-04-07,0.0,0.0,0.0,0.0,0.0,,,,44.135
17,2012-04-08,0.0,0.0,0.0,0.0,0.0,,,,46.879999999999995
17,2012-04-09,0.0,0.0,0.0,0.0,0.0,,,,46.160000000000004
17,2012-04-10,0.0,0.0,0.0,0.0,0.0,,,,42.815
17,2012-04-11,0.0,0.0,0.0,0.0,0.0,,,,41.7575
17,2012-04-12,0.0,0.0,0.0,0.0,0.0,,,,46.587500000000006
17,2012-04-13,0.0,0.0,0.0,0.0,0.0,,,,46.60999999999999
17,2012-04-14,0.0,0.0,0.0,0.0,0.0,,,,53.150000000000006
17,2012-04-15,0.0,0.0,0.0,0.0,0.0,,,,60.905
17,2012-04-16,0.0,0.0,0.0,0.0,0.0,,,,69.9275
17,2012-04-17,0.0,0.0,0.0,0.0,0.0,,,,49.04749999999999
17,2012-04-18,0.0,0.0,0.0,0.0,0.0,,,,41.7575
17,2012-04-19,0.0,0.0,0.0,0.0,0.0,,,,56.5925
17,2012-04-20,0.0,0.0,0.0,0.0,0.0,,,,65.76499999999999
17,2012-04-21,0.0,0.0,0.0,0.0,0.0,,,,44.35999999999999
17,2012-04-22,0.0,0.0,0.0,0.0,0.0,,,,39.777499999999996
17,2012-04-23,0.0,0.0,0.0,0.0,0.0,,,,35.15000000000001
17,2012-04-24,0.0,0.0,0.0,0.0,0.0,,,,38.54749999999999
17,2012-04-25,0.0,0.0,0.0,0.0,0.0,,,,44.495000000000005
17,2012-04-26,0.0,0.0,0.0,0.0,0.0,,,,45.93499999999998
17,2012-04-27,0.0,0.0,0.0,0.0,0.0,,,,37.9175
17,2012-04-28,0.0,0.0,0.0,0.0,0.0,,,,38.2925
17,2012-04-29,0.0,0.0,0.0,0.0,0.0,,,,42.3725
17,2012-04-30,0.0,0.0,0.0,0.0,0.0,,,,46.05500000000001
17,2012-05-01,0.0,0.0,0.0,0.0,0.0,,,,52.51249999999999
17,2012-05-02,0.0,0.0,0.0,0.0,0.0,,,,61.07749999999999
17,2012-05-03,0.0,0.0,0.0,0.0,0.0,,,,66.0875
17,2012-05-04,0.0,0.0,0.0,0.0,0.0,,,,66.08749999999999
17,2012-05-05,0.0,0.0,0.0,0.0,0.0,,,,52.42249999999999
17,2012-05-06,0.0,0.0,0.0,0.0,0.0,,,,53.58500000000001
17,2012-05-07,0.0,0.0,0.0,0.0,0.0,,,,57.942499999999995
17,2012-05-08,0.0,0.0,0.0,0.0,0.0,,,,59.982499999999995
17,2012-05-09,0.0,0.0,0.0,0.0,0.0,,,,58.07749999999999
17,2012-05-10,0.0,0.0,0.0,0.0,0.0,,,,51.73999999999998
17,2012-05-11,0.0,0.0,0.0,0.0,0.0,,,,56.00749999999999
17,2012-05-12,0.0,0.0,0.0,0.0,0.0,,,,62.95999999999999
17,2012-05-13,0.0,0.0,0.0,0.0,0.0,,,,60.949999999999996
17,2012-05-14,0.0,0.0,0.0,0.0,0.0,,,,62.34499999999999
17,2012-05-15,0.0,0.0,0.0,0.0,0.0,,,,64.145
17,2012-05-16,0.0,0.0,0.0,0.0,0.0,,,,59.04500000000001
17,2012-05-17,0.0,0.0,0.0,0.0,0.0,,,,51.7175
17,2012-05-18,0.0,0.0,0.0,0.0,0.0,,,,57.777499999999996
17,2012-05-19,0.0,0.0,0.0,0.0,0.0,,,,65.885
17,2012-05-20,0.0,0.0,0.0,0.0,0.0,,,,71.1125
17,2012-05-21,0.0,0.0,0.0,0.0,0.0,,,,70.85750000000002
17,2012-05-22,0.0,0.0,0.0,0.0,0.0,,,,67.445
17,2012-05-23,0.0,0.0,0.0,0.0,0.0,,,,67.82000000000001
17,2012-05-24,0.0,0.0,0.0,0.0,0.0,,,,72.125
17,2012-05-25,0.0,0.0,0.0,0.0,0.0,,,,77.0075
17,2012-05-26,0.0,0.0,0.0,0.0,0.0,,,,71.00750000000001
17,2012-05-27,0.0,0.0,0.0,0.0,0.0,,,,69.08000000000001
17,2012-05-28,0.0,0.0,0.0,0.0,0.0,,,,75.55999999999999
17,2012-05-29,0.0,0.0,0.0,0.0,0.0,,,,76.43
17,2012-05-30,0.0,0.0,0.0,0.0,0.0,,,,67.09249999999999
17,2012-05-31,0.0,0.0,0.0,0.0,0.0,,,,58.805
17,2012-06-01,0.0,0.0,0.0,0.0,0.0,,,,57.0425
17,2012-06-02,0.0,0.0,0.0,0.0,0.0,,,,59.85500000000001
17,2012-06-03,0.0,0.0,0.0,0.0,0.0,,,,57.97250000000002
17,2012-06-04,0.0,0.0,0.0,0.0,0.0,,,,54.005
17,2012-06-05,0.0,0.0,0.0,0.0,0.0,,,,58.54999999999999
17,2012-06-06,0.0,0.0,0.0,0.0,0.0,,,,60.995000000000005
17,2012-06-07,0.0,0.0,0.0,0.0,0.0,,,,64.025
17,2012-06-08,0.0,0.0,0.0,0.0,0.0,,,,67.8275
17,2012-06-09,0.0,0.0,0.0,0.0,0.0,,,,67.8725
17,2012-06-10,0.0,0.0,0.0,0.0,0.0,,,,74.6075
17,2012-06-11,0.0,0.0,0.0,0.0,0.0,,,,77.62999999999998
17,2012-06-12,0.0,0.0,0.0,0.0,0.0,,,,69.8375
17,2012-06-13,0.0,0.0,0.0,0.0,0.0,,,,60.282500000000006
17,2012-06-14,0.0,0.0,0.0,0.0,0.0,,,,63.09499999999999
17,2012-06-15,0.0,0.0,0.0,0.0,0.0,,,,68.5475
17,2012-06-16,0.0,0.0,0.0,0.0,0.0,,,,71.75
17,2012-06-17,0.0,0.0,0.0,0.0,0.0,,,,74.73500000000001
17,2012-06-18,0.0,0.0,0.0,0.0,0.0,,,,73.21999999999998
17,2012-06-19,0.0,0.0,0.0,0.0,0.0,,,,76.87999999999998
17,2012-06-20,0.0,0.0,0.0,0.0,0.0,,,,81.2525
17,2012-06-21,0.0,0.0,0.0,0.0,0.0,,,,80.18749999999999
17,2012-06-22,0.0,0.0,0.0,0.0,0.0,,,,72.7025
17,2012-06-23,0.0,0.0,0.0,0.0,0.0,,,,68.83999999999999
17,2012-06-24,0.0,0.0,0.0,0.0,0.0,,,,68.5175
17,2012-06-25,0.0,0.0,0.0,0.0,0.0,,,,63.8375
17,2012-06-26,0.0,0.0,0.0,0.0,0.0,,,,65.82499999999999
17,2012-06-27,0.0,0.0,0.0,0.0,0.0,,,,68.62249999999999
17,2012-06-28,0.0,0.0,0.0,0.0,0.0,,,,75.18499999999999
17,2012-06-29,0.0,0.0,0.0,0.0,0.0,,,,79.37749999999998
17,2012-06-30,0.0,0.0,0.0,0.0,0.0,,,,76.91000000000001
17,2012-07-01,0.0,0.0,0.0,0.0,0.0,,,,74.5775
17,2012-07-02,0.0,0.0,0.0,0.0,0.0,,,,73.58
17,2012-07-03,0.0,0.0,0.0,0.0,0.0,,,,73.2125
17,2012-07-04,0.0,0.0,0.0,0.0,0.0,,,,80.3825
17,2012-07-05,0.0,0.0,0.0,0.0,0.0,,,,75.69500000000001
17,2012-07-06,0.0,0.0,0.0,0.0,0.0,,,,79.53500000000001
17,2012-07-07,0.0,0.0,0.0,0.0,0.0,,,,73.28750000000001
17,2012-07-08,0.0,0.0,0.0,0.0,0.0,,,,73.205
17,2012-07-09,0.0,0.0,0.0,0.0,0.0,,,,72.1775
17,2012-07-10,0.0,0.0,0.0,0.0,0.0,,,,70.7525
17,2012-07-11,0.0,0.0,0.0,0.0,0.0,,,,70.61749999999999
17,2012-07-12,0.0,0.0,0.0,0.0,0.0,,,,73.955
17,2012-07-13,0.0,0.0,0.0,0.0,0.0,,,,76.25750000000001
17,2012-07-14,0.0,0.0,0.0,0.0,0.0,,,,77.5475
17,2012-07-15,0.0,0.0,0.0,0.0,0.0,,,,76.06249999999999
17,2012-07-16,0.0,0.0,0.0,0.0,0.0,,,,78.335
17,2012-07-17,0.0,0.0,0.0,0.0,0.0,,,,84.54499999999997
17,2012-07-18,0.0,0.0,0.0,0.0,0.0,,,,76.21249999999999
17,2012-07-19,0.0,0.0,0.0,0.0,0.0,,,,69.24499999999999
17,2012-07-20,0.0,0.0,0.0,0.0,0.0,,,,69.31249999999999
17,2012-07-21,0.0,0.0,0.0,0.0,0.0,,,,70.535
17,2012-07-22,0.0,0.0,0.0,0.0,0.0,,,,76.21249999999999
17,2012-07-23,0.0,0.0,0.0,0.0,0.0,,,,82.79
17,2012-07-24,0.0,0.0,0.0,0.0,0.0,,,,76.44500000000001
17,2012-07-25,0.0,0.0,0.0,0.0,0.0,,,,70.65500000000002
17,2012-07-26,0.0,0.0,0.0,0.0,0.0,,,,73.13749999999999
17,2012-07-27,0.0,0.0,0.0,0.0,0.0,,,,73.2725
17,2012-07-28,0.0,0.0,0.0,0.0,0.0,,,,71.135
17,2012-07-29,0.0,0.0,0.0,0.0,0.0,,,,72.38000000000001
17,2012-07-30,0.0,0.0,0.0,0.0,0.0,,,,73.34750000000001
17,2012-07-31,0.0,0.0,0.0,0.0,0.0,,,,72.80749999999999
17,2012-08-01,0.0,0.0,0.0,0.0,0.0,,,,72.5525
17,2012-08-02,0.0,0.0,0.0,0.0,0.0,,,,74.1125
17,2012-08-03,0.0,0.0,0.0,0.0,0.0,,,,77.6975
17,2012-08-04,0.0,0.0,0.0,0.0,0.0,,,,82.0025
17,2012-08-05,0.0,0.0,0.0,0.0,0.0,,,,77.51749999999998
17,2012-08-06,0.0,0.0,0.0,0.0,0.0,,,,67.37750000000001
17,2012-08-07,0.0,0.0,0.0,0.0,0.0,,,,70.6175
17,2012-08-08,0.0,0.0,0.0,0.0,0.0,,,,73.58
17,2012-08-09,0.0,0.0,0.0,0.0,0.0,,,,72.455
17,2012-08-10,0.0,0.0,0.0,0.0,0.0,,,,70.085
17,2012-08-11,0.0,0.0,0.0,0.0,0.0,,,,68.9975
17,2012-08-12,0.0,0.0,0.0,0.0,0.0,,,,68.00750000000001
17,2012-08-13,0.0,0.0,0.0,0.0,0.0,,,,70.6775
17,2012-08-14,0.0,0.0,0.0,0.0,0.0,,,,68.17250000000001
17,2012-08-15,0.0,0.0,0.0,0.0,0.0,,,,69.18173913043479
17,2012-08-16,0.0,0.0,0.0,0.0,0.0,,,,70.3175
17,2012-08-17,0.0,0.0,0.0,0.0,0.0,,,,70.13000000000001
17,2012-08-18,0.0,0.0,0.0,0.0,0.0,,,,61.83500000000001
17,2012-08-19,0.0,0.0,0.0,0.0,0.0,,,,63.455000000000005
17,2012-08-20,0.0,0.0,0.0,0.0,0.0,,,,64.22749999999999
17,2012-08-21,0.0,0.0,0.0,0.0,0.0,,,,63.92000000000001
17,2012-08-22,0.0,0.0,0.0,0.0,0.0,,,,66.0725
17,2012-08-23,0.0,0.0,0.0,0.0,0.0,,,,68.675
17,2012-08-24,0.0,0.0,0.0,0.0,0.0,,,,72.0575
17,2012-08-25,0.0,0.0,0.0,0.0,0.0,,,,75.21499999999999
17,2012-08-26,0.0,0.0,0.0,0.0,0.0,,,,73.07000000000001
17,2012-08-27,0.0,0.0,0.0,0.0,0.0,,,,71.7725
17,2012-08-28,0.0,0.0,0.0,0.0,0.0,,,,70.00999999999999
17,2012-08-29,0.0,0.0,0.0,0.0,0.0,,,,64.18249999999999
17,2012-08-30,0.0,0.0,0.0,0.0,0.0,,,,66.635
17,2012-08-31,0.0,0.0,0.0,0.0,0.0,,,,75.335
17,2012-09-01,0.0,0.0,0.0,0.0,0.0,,,,70.625
17,2012-09-02,0.0,0.0,0.0,0.0,0.0,,,,69.11
17,2012-09-03,0.0,0.0,0.0,0.0,0.0,,,,71.66000000000001
17,2012-09-04,0.0,0.0,0.0,0.0,0.0,,,,71.92999999999998
17,2012-09-05,0.0,0.0,0.0,0.0,0.0,,,,71.8775
17,2012-09-06,0.0,0.0,0.0,0.0,0.0,,,,72.7475
17,2012-09-07,0.0,0.0,0.0,0.0,0.0,,,,70.7675
17,2012-09-08,0.0,0.0,0.0,0.0,0.0,,,,65.15000000000002
17,2012-09-09,0.0,0.0,0.0,0.0,0.0,,,,59.067499999999995
17,2012-09-10,0.0,0.0,0.0,0.0,0.0,,,,57.49999999999999
17,2012-09-11,0.0,0.0,0.0,0.0,0.0,,,,59.36750000000001
17,2012-09-12,0.0,0.0,0.0,0.0,0.0,,,,65.48
17,2012-09-13,0.0,0.0,0.0,0.0,0.0,,,,69.29
17,2012-09-14,0.0,0.0,0.0,0.0,0.0,,,,65.05999999999999
17,2012-09-15,0.0,0.0,0.0,0.0,0.0,,,,56.93000000000001
17,2012-09-16,0.0,0.0,0.0,0.0,0.0,,,,58.910000000000004
17,2012-09-17,0.0,0.0,0.0,0.0,0.0,,,,63.845
17,2012-09-18,0.0,0.0,0.0,0.0,0.0,,,,62.442499999999995
17,2012-09-19,0.0,0.0,0.0,0.0,0.0,,,,52.294999999999995
17,2012-09-20,0.0,0.0,0.0,0.0,0.0,,,,58.0925
17,2012-09-21,0.0,0.0,0.0,0.0,0.0,,,,63.057500000000005
17,2012-09-22,0.0,0.0,0.0,0.0,0.0,,,,58.43750000000001
17,2012-09-23,0.0,0.0,0.0,0.0,0.0,,,,50.69749999999999
17,2012-09-24,0.0,0.0,0.0,0.0,0.0,,,,50.21
17,2012-09-25,0.0,0.0,0.0,0.0,0.0,,,,60.5525
17,2012-09-26,0.0,0.0,0.0,0.0,0.0,,,,62.525
17,2012-09-27,0.0,0.0,0.0,0.0,0.0,,,,53.705000000000005
17,2012-09-28,0.0,0.0,0.0,0.0,0.0,,,,50.82500000000001
17,2012-09-29,0.0,0.0,0.0,0.0,0.0,,,,52.00250000000002
17,2012-09-30,0.0,0.0,0.0,0.0,0.0,,,,53.442499999999995
17,2012-10-01,0.0,0.0,0.0,0.0,0.0,,,,57.717499999999994
17,2012-10-02,0.0,0.0,0.0,0.0,0.0,,,,58.62499999999999
17,2012-10-03,0.0,0.0,0.0,0.0,0.0,,,,65.66749999999999
17,2012-10-04,0.0,0.0,0.0,0.0,0.0,,,,65.03750000000001
17,2012-10-05,0.0,0.0,0.0,0.0,0.0,,,,62.27
17,2012-10-06,0.0,0.0,0.0,0.0,0.0,,,,50.0525
17,2012-10-07,0.0,0.0,0.0,0.0,0.0,,,,45.6275
17,2012-10-08,0.0,0.0,0.0,0.0,0.0,,,,44.32999999999999
17,2012-10-09,0.0,0.0,0.0,0.0,0.0,,,,46.955000000000005
17,2012-10-10,0.0,0.0,0.0,0.0,0.0,,,,47.345
17,2012-10-11,0.0,0.0,0.0,0.0,0.0,,,,47.84749999999999
17,2012-10-12,0.0,0.0,0.0,0.0,0.0,,,,42.35
17,2012-10-13,0.0,0.0,0.0,0.0,0.0,,,,41.4125
17,2012-10-14,0.0,0.0,0.0,0.0,0.0,,,,64.37
17,2012-10-15,0.0,0.0,0.0,0.0,0.0,,,,57.275000000000006
17,2012-10-16,0.0,0.0,0.0,0.0,0.0,,,,45.8225
17,2012-10-17,0.0,0.0,0.0,0.0,0.0,,,,53.16499999999999
17,2012-10-18,0.0,0.0,0.0,0.0,0.0,,,,58.21999999999999
17,2012-10-19,0.0,0.0,0.0,0.0,0.0,,,,54.02
17,2012-10-20,0.0,0.0,0.0,0.0,0.0,,,,51.492500000000014
17,2012-10-21,0.0,0.0,0.0,0.0,0.0,,,,52.3775
17,2012-10-22,0.0,0.0,0.0,0.0,0.0,,,,53.4125
17,2012-10-23,0.0,0.0,0.0,0.0,0.0,,,,51.26749999999999
17,2012-10-24,0.0,0.0,0.0,0.0,0.0,,,,54.91999999999999
17,2012-10-25,0.0,0.0,0.0,0.0,0.0,,,,67.01
17,2012-10-26,0.0,0.0,0.0,0.0,0.0,,,,61.67000000000001
17,2012-10-27,0.0,0.0,0.0,0.0,0.0,,,,49.7525
17,2012-10-28,0.0,0.0,0.0,0.0,0.0,,,,44.81000000000001
17,2012-10-29,0.0,0.0,0.0,0.0,0.0,,,,47.7125
17,2012-10-30,0.0,0.0,0.0,0.0,0.0,,,,52.1675
17,2012-10-31,0.0,0.0,0.0,0.0,0.0,,,,43.76749999999999
17,2012-11-01,0.0,0.0,0.0,0.0,0.0,,,,43.92500000000001
17,2012-11-02,0.0,0.0,0.0,0.0,0.0,,,,39.695000000000014
17,2012-11-03,0.0,0.0,0.0,0.0,0.0,,,,38.03
17,2012-11-04,0.0,0.0,0.0,0.0,0.0,,,,35.367499999999986
17,2012-11-05,0.0,0.0,0.0,0.0,0.0,,,,34.9175
17,2012-11-06,0.0,0.0,0.0,0.0,0.0,,,,35.15
17,2012-11-07,0.0,0.0,0.0,0.0,0.0,,,,34.31
17,2012-11-08,0.0,0.0,0.0,0.0,0.0,,,,35.23250000000001
17,2012-11-09,0.0,0.0,0.0,0.0,0.0,,,,39.5
17,2012-11-10,0.0,0.0,0.0,0.0,0.0,,,,46.97
17,2012-11-11,0.0,0.0,0.0,0.0,0.0,,,,60.26000000000001
17,2012-11-12,0.0,0.0,0.0,0.0,0.0,,,,59.794999999999995
17,2012-11-13,0.0,0.0,0.0,0.0,0.0,,,,38.6675
17,2012-11-14,0.0,0.0,0.0,0.0,0.0,,,,37.1075
17,2012-11-15,0.0,0.0,0.0,0.0,0.0,,,,34.707499999999996
17,2012-11-16,0.0,0.0,0.0,0.0,0.0,,,,34.53499999999999
17,2012-11-17,0.0,0.0,0.0,0.0,0.0,,,,37.752500000000005
17,2012-11-18,0.0,0.0,0.0,0.0,0.0,,,,39.214999999999996
17,2012-11-19,0.0,0.0,0.0,0.0,0.0,,,,38.660000000000004
17,2012-11-20,0.0,0.0,0.0,0.0,0.0,,,,38.62999999999999
17,2012-11-21,0.0,0.0,0.0,0.0,0.0,,,,37.43000000000001
17,2012-11-22,0.0,0.0,0.0,0.0,0.0,,,,43.4675
17,2012-11-23,0.0,0.0,0.0,0.0,0.0,,,,47.20249999999999
17,2012-11-24,0.0,0.0,0.0,0.0,0.0,,,,34.26500000000001
17,2012-11-25,0.0,0.0,0.0,0.0,0.0,,,,32.36000000000001
17,2012-11-26,0.0,0.0,0.0,0.0,0.0,,,,35.135
17,2012-11-27,0.0,0.0,0.0,0.0,0.0,,,,33.065
17,2012-11-28,0.0,0.0,0.0,0.0,0.0,,,,34.1975
17,2012-11-29,0.0,0.0,0.0,0.0,0.0,,,,37.07
17,2012-11-30,0.0,0.0,0.0,0.0,0.0,,,,28.722499999999997
17,2012-12-01,0.0,0.0,0.0,0.0,0.0,,,,35.4125
17,2012-12-02,0.0,0.0,0.0,0.0,0.0,,,,49.962500000000006
17,2012-12-03,0.0,0.0,0.0,0.0,0.0,,,,46.5425
17,2012-12-04,0.0,0.0,0.0,0.0,0.0,,,,57.86750000000001
17,2012-12-05,0.0,0.0,0.0,0.0,0.0,,,,36.78499999999999
17,2012-12-06,0.0,0.0,0.0,0.0,0.0,,,,32.37499999999999
17,2012-12-07,0.0,0.0,0.0,0.0,0.0,,,,40.80500000000001
17,2012-12-08,0.0,0.0,0.0,0.0,0.0,,,,41.495
17,2012-12-09,0.0,0.0,0.0,0.0,0.0,,,,35.03
17,2012-12-10,0.0,0.0,0.0,0.0,0.0,,,,45.125
17,2012-12-11,0.0,0.0,0.0,0.0,0.0,,,,30.312500000000004
17,2012-12-12,0.0,0.0,0.0,0.0,0.0,,,,34.82749999999999
17,2012-12-13,0.0,0.0,0.0,0.0,0.0,,,,34.655
17,2012-12-14,0.0,0.0,0.0,0.0,0.0,,,,37.25000000000001
17,2012-12-15,0.0,0.0,0.0,0.0,0.0,,,,36.07999999999999
17,2012-12-16,0.0,0.0,0.0,0.0,0.0,,,,46.475
17,2012-12-17,0.0,0.0,0.0,0.0,0.0,,,,46.715
17,2012-12-18,0.0,0.0,0.0,0.0,0.0,,,,42.43250000000001
17,2012-12-19,0.0,0.0,0.0,0.0,0.0,,,,37.07749999999999
17,2012-12-20,0.0,0.0,0.0,0.0,0.0,,,,34.129999999999995
17,2012-12-21,0.0,0.0,0.0,0.0,0.0,,,,36.035000000000004
17,2012-12-22,0.0,0.0,0.0,0.0,0.0,,,,29.892500000000002
17,2012-12-23,0.0,0.0,0.0,0.0,0.0,,,,32.225
17,2012-12-24,0.0,0.0,0.0,0.0,0.0,,,,30.102500000000003
17,2012-12-25,0.0,0.0,0.0,0.0,0.0,,,,29.58500000000001
17,2012-12-26,0.0,0.0,0.0,0.0,0.0,,,,24.845
17,2012-12-27,0.0,0.0,0.0,0.0,0.0,,,,26.09
17,2012-12-28,0.0,0.0,0.0,0.0,0.0,,,,25.0025
17,2012-12-29,0.0,0.0,0.0,0.0,0.0,,,,24.935
17,2012-12-30,0.0,0.0,0.0,0.0,0.0,,,,25.347499999999993
17,2012-12-31,0.0,0.0,0.0,0.0,0.0,,,,30.987499999999994
17,2013-01-01,0.0,0.0,0.0,0.0,0.0,,,,23.202500000000004
17,2013-01-02,0.0,0.0,0.0,0.0,0.0,,,,19.13
17,2013-01-03,70.2375,0.0,0.0,35.11875,0.0,,,,21.485
17,2013-01-04,162.5375,0.0,0.0,81.26875,0.0,,,,31.062500000000004
17,2013-01-05,163.02916666666667,0.0,0.0,81.51458333333333,0.0,,,,32.3675
17,2013-01-06,157.09583333333333,0.0,0.0,78.54791666666668,0.0,,,,34.43749999999999
17,2013-01-07,158.4375,0.0,0.0,79.21875,0.0,,,,29.255
17,2013-01-08,157.92499999999998,0.0,0.0,78.96249999999999,0.0,,,,30.957499999999996
17,2013-01-09,155.59583333333333,0.0,0.0,77.79791666666667,0.0,,,,36.1625
17,2013-01-10,153.56666666666666,0.0,0.0,76.78333333333333,0.0,,,,37.62499999999999
17,2013-01-11,92.39166666666667,0.0,0.0,46.19583333333333,0.0,,,,40.97
17,2013-01-12,63.22083333333333,0.0,0.0,31.610416666666662,0.0,,,,50.14249999999999
17,2013-01-13,127.97083333333335,0.0,0.0,63.98541666666667,0.0,,,,56.39000000000001
17,2013-01-14,126.18333333333334,0.0,0.0,63.09166666666667,0.0,,,,37.3175
17,2013-01-15,132.89166666666668,0.0,0.0,66.44583333333334,0.0,,,,29.539999999999996
17,2013-01-16,129.9375,0.0,0.0,64.96875,0.0,,,,32.76500000000001
17,2013-01-17,53.35,0.0,0.0,26.675000000000004,0.0,,,,26.157500000000002
17,2013-01-18,45.31666666666666,0.0,0.0,22.65833333333333,0.0,,,,20.337500000000002
17,2013-01-19,104.89583333333333,0.0,0.0,52.44791666666667,0.0,,,,41.5025
17,2013-01-20,103.94583333333333,0.0,0.0,51.972916666666656,0.0,,,,32.4125
17,2013-01-21,115.575,0.0,0.0,57.7875,0.0,,,,18.9425
17,2013-01-22,105.34166666666665,0.0,0.0,52.670833333333334,0.0,,,,10.67
17,2013-01-23,96.63333333333333,0.0,0.0,48.31666666666666,0.0,,,,9.432500000000003
17,2013-01-24,76.33333333333333,0.0,0.0,38.166666666666664,0.0,,,,11.082499999999998
17,2013-01-25,76.27916666666667,0.0,0.0,38.139583333333334,0.0,,,,12.185000000000002
17,2013-01-26,71.41250000000001,0.0,0.0,35.70625,0.0,,,,13.722500000000002
17,2013-01-27,68.625,0.0,0.0,34.3125,0.0,,,,21.185
17,2013-01-28,61.37916666666666,0.0,0.0,30.68958333333333,0.0,,,,33.0875
17,2013-01-29,42.82083333333333,0.0,0.0,21.410416666666666,0.0,,,,41.5925
17,2013-01-30,14.016666666666666,0.0,0.0,7.008333333333333,0.0,,,,58.76
17,2013-01-31,34.141666666666666,0.0,0.0,17.070833333333333,0.0,,,,32.24
17,2013-02-01,4.829166666666667,0.0,0.0,2.4145833333333333,0.0,,,,20.1725
17,2013-02-02,8.9375,0.0,0.0,4.46875,0.0,,,,18.035
17,2013-02-03,9.7125,0.0,0.0,4.85625,0.0,,,,19.189999999999998
17,2013-02-04,5.220833333333333,0.0,0.0,2.6104166666666666,0.0,,,,19.565
17,2013-02-05,13.779166666666667,0.0,0.0,6.889583333333333,0.0,,,,22.174999999999997
17,2013-02-06,9.549999999999999,0.0,0.0,4.775,0.0,,,,24.10999999999999
17,2013-02-07,1.5625,0.0,0.0,0.78125,0.0,,,,24.214999999999993
17,2013-02-08,2.6041666666666665,0.0,0.0,1.3020833333333335,0.0,,,,29.48
17,2013-02-09,2.2624999999999997,0.0,0.0,1.1312499999999999,0.0,,,,18.057499999999997
17,2013-02-10,0.0,0.0,0.0,0.0,0.0,,,,19.662499999999998
17,2013-02-11,4.733333333333333,0.0,0.0,2.3666666666666667,0.0,,,,39.462500000000006
17,2013-02-12,3.670833333333333,0.0,0.0,1.8354166666666665,0.0,,,,33.455000000000005
17,2013-02-13,3.4291666666666667,0.0,0.0,1.7145833333333331,0.0,,,,31.647500000000004
17,2013-02-14,1.25,0.0,0.0,0.625,0.0,,,,32.915
17,2013-02-15,0.0,0.0,0.0,0.0,0.0,,,,34.58
17,2013-02-16,0.0,0.0,0.0,0.0,0.0,,,,24.9725
17,2013-02-17,0.0,0.0,0.0,0.0,0.0,,,,16.287499999999998
17,2013-02-18,0.0,0.0,0.0,0.0,0.0,,,,20.285
17,2013-02-19,0.0,0.0,0.0,0.0,0.0,,,,34.730000000000004
17,2013-02-20,0.0,0.0,0.0,0.0,0.0,,,,22.962500000000002
17,2013-02-21,0.0,0.0,0.0,0.0,0.0,,,,18.770000000000003
17,2013-02-22,0.0,0.0,0.0,0.0,0.0,,,,28.054999999999993
17,2013-02-23,0.0,0.0,0.0,0.0,0.0,,,,34.62500000000001
17,2013-02-24,0.0,0.0,0.0,0.0,0.0,,,,31.3925
17,2013-02-25,0.0,0.0,0.0,0.0,0.0,,,,33.32750000000001
17,2013-02-26,0.0,0.0,0.0,0.0,0.0,,,,34.57999999999999
17,2013-02-27,0.0,0.0,0.0,0.0,0.0,,,,33.860000000000014
17,2013-02-28,0.0,0.0,0.0,0.0,0.0,,,,34.76749999999999
17,2013-03-01,0.0,0.0,0.0,0.0,0.0,,,,30.485
17,2013-03-02,0.0,0.0,0.0,0.0,0.0,,,,24.920000000000005
17,2013-03-03,0.0,0.0,0.0,0.0,0.0,,,,23.209999999999997
17,2013-03-04,0.0,0.0,0.0,0.0,0.0,,,,26.314999999999998
17,2013-03-05,0.0,0.0,0.0,0.0,0.0,,,,27.725000000000005
17,2013-03-06,0.0,0.0,0.0,0.0,0.0,,,,32.8775
17,2013-03-07,0.0,0.0,0.0,0.0,0.0,,,,34.625
17,2013-03-08,0.0,0.0,0.0,0.0,0.0,,,,34.9475
17,2013-03-09,0.0,0.0,0.0,0.0,0.0,,,,34.9325
17,2013-03-10,0.0,0.0,0.0,0.0,0.0,,,,49.175000000000004
